Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564095,Ewenny Cross,2024-03-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
564095,Ewenny Cross,2024-03-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
564095,Ewenny Cross,2024-03-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
564095,Ewenny Cross,2024-03-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
564095,Ewenny Cross,2024-03-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
564095,Ewenny Cross,2024-03-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
564095,Ewenny Cross,2024-03-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
564095,Ewenny Cross,2024-03-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
564095,Ewenny Cross,2024-03-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
564095,Ewenny Cross,2024-03-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
564095,Ewenny Cross,2024-03-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
564095,Ewenny Cross,2024-03-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
564095,Ewenny Cross,2024-03-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
564095,Ewenny Cross,2024-03-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
564095,Ewenny Cross,2024-03-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
564095,Ewenny Cross,2024-03-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
564095,Ewenny Cross,2024-03-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
564095,Ewenny Cross,2024-03-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
564095,Ewenny Cross,2024-03-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
564095,Ewenny Cross,2024-03-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
564095,Ewenny Cross,2024-03-15T23:50:00.000+00:00,transformer,,Temperature,C,15.7
564095,Ewenny Cross,2024-03-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
564095,Ewenny Cross,2024-03-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
564095,Ewenny Cross,2024-03-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
564095,Ewenny Cross,2024-03-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
564095,Ewenny Cross,2024-03-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
564095,Ewenny Cross,2024-03-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
564095,Ewenny Cross,2024-03-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
564095,Ewenny Cross,2024-03-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
564095,Ewenny Cross,2024-03-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.47
564095,Ewenny Cross,2024-03-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.17
564095,Ewenny Cross,2024-03-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
564095,Ewenny Cross,2024-03-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
564095,Ewenny Cross,2024-03-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
564095,Ewenny Cross,2024-03-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
564095,Ewenny Cross,2024-03-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
564095,Ewenny Cross,2024-03-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
564095,Ewenny Cross,2024-03-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
564095,Ewenny Cross,2024-03-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
564095,Ewenny Cross,2024-03-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
564095,Ewenny Cross,2024-03-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
564095,Ewenny Cross,2024-03-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
564095,Ewenny Cross,2024-03-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
564095,Ewenny Cross,2024-03-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
564095,Ewenny Cross,2024-03-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
564095,Ewenny Cross,2024-03-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
564095,Ewenny Cross,2024-03-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
564095,Ewenny Cross,2024-03-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
564095,Ewenny Cross,2024-03-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
564095,Ewenny Cross,2024-03-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
564095,Ewenny Cross,2024-03-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
564095,Ewenny Cross,2024-03-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
564095,Ewenny Cross,2024-03-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
564095,Ewenny Cross,2024-03-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
564095,Ewenny Cross,2024-03-15T23:40:00.000+00:00,transformer,,Temperature,C,15.8
564095,Ewenny Cross,2024-03-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
564095,Ewenny Cross,2024-03-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
564095,Ewenny Cross,2024-03-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
564095,Ewenny Cross,2024-03-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
564095,Ewenny Cross,2024-03-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
564095,Ewenny Cross,2024-03-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
564095,Ewenny Cross,2024-03-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
564095,Ewenny Cross,2024-03-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
564095,Ewenny Cross,2024-03-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
564095,Ewenny Cross,2024-03-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.28
564095,Ewenny Cross,2024-03-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.06
564095,Ewenny Cross,2024-03-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.87
564095,Ewenny Cross,2024-03-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
564095,Ewenny Cross,2024-03-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
564095,Ewenny Cross,2024-03-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
564095,Ewenny Cross,2024-03-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
564095,Ewenny Cross,2024-03-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
564095,Ewenny Cross,2024-03-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
564095,Ewenny Cross,2024-03-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
564095,Ewenny Cross,2024-03-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
564095,Ewenny Cross,2024-03-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
564095,Ewenny Cross,2024-03-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
564095,Ewenny Cross,2024-03-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
564095,Ewenny Cross,2024-03-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
564095,Ewenny Cross,2024-03-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
564095,Ewenny Cross,2024-03-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
564095,Ewenny Cross,2024-03-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
564095,Ewenny Cross,2024-03-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
564095,Ewenny Cross,2024-03-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
564095,Ewenny Cross,2024-03-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
564095,Ewenny Cross,2024-03-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
564095,Ewenny Cross,2024-03-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
564095,Ewenny Cross,2024-03-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
564095,Ewenny Cross,2024-03-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
564095,Ewenny Cross,2024-03-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
564095,Ewenny Cross,2024-03-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
564095,Ewenny Cross,2024-03-15T23:30:00.000+00:00,transformer,,Temperature,C,15.9
564095,Ewenny Cross,2024-03-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
564095,Ewenny Cross,2024-03-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
564095,Ewenny Cross,2024-03-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
564095,Ewenny Cross,2024-03-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
564095,Ewenny Cross,2024-03-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
564095,Ewenny Cross,2024-03-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
564095,Ewenny Cross,2024-03-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
564095,Ewenny Cross,2024-03-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
564095,Ewenny Cross,2024-03-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
564095,Ewenny Cross,2024-03-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.69
564095,Ewenny Cross,2024-03-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.29
564095,Ewenny Cross,2024-03-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
564095,Ewenny Cross,2024-03-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
564095,Ewenny Cross,2024-03-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
564095,Ewenny Cross,2024-03-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
564095,Ewenny Cross,2024-03-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
564095,Ewenny Cross,2024-03-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
564095,Ewenny Cross,2024-03-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
564095,Ewenny Cross,2024-03-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
564095,Ewenny Cross,2024-03-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
564095,Ewenny Cross,2024-03-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
564095,Ewenny Cross,2024-03-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
564095,Ewenny Cross,2024-03-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
564095,Ewenny Cross,2024-03-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
564095,Ewenny Cross,2024-03-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
564095,Ewenny Cross,2024-03-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
564095,Ewenny Cross,2024-03-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
564095,Ewenny Cross,2024-03-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
564095,Ewenny Cross,2024-03-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
564095,Ewenny Cross,2024-03-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
564095,Ewenny Cross,2024-03-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
564095,Ewenny Cross,2024-03-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
564095,Ewenny Cross,2024-03-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
564095,Ewenny Cross,2024-03-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
564095,Ewenny Cross,2024-03-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
564095,Ewenny Cross,2024-03-15T23:20:00.000+00:00,transformer,,Temperature,C,16.1
564095,Ewenny Cross,2024-03-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
564095,Ewenny Cross,2024-03-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
564095,Ewenny Cross,2024-03-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
564095,Ewenny Cross,2024-03-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
564095,Ewenny Cross,2024-03-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
564095,Ewenny Cross,2024-03-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
564095,Ewenny Cross,2024-03-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
564095,Ewenny Cross,2024-03-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
564095,Ewenny Cross,2024-03-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
564095,Ewenny Cross,2024-03-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.75
564095,Ewenny Cross,2024-03-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.09
564095,Ewenny Cross,2024-03-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
564095,Ewenny Cross,2024-03-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
564095,Ewenny Cross,2024-03-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
564095,Ewenny Cross,2024-03-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
564095,Ewenny Cross,2024-03-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
564095,Ewenny Cross,2024-03-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
564095,Ewenny Cross,2024-03-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
564095,Ewenny Cross,2024-03-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
564095,Ewenny Cross,2024-03-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
564095,Ewenny Cross,2024-03-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
564095,Ewenny Cross,2024-03-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
564095,Ewenny Cross,2024-03-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
564095,Ewenny Cross,2024-03-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
564095,Ewenny Cross,2024-03-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
564095,Ewenny Cross,2024-03-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
564095,Ewenny Cross,2024-03-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
564095,Ewenny Cross,2024-03-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
564095,Ewenny Cross,2024-03-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
564095,Ewenny Cross,2024-03-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
564095,Ewenny Cross,2024-03-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
564095,Ewenny Cross,2024-03-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
564095,Ewenny Cross,2024-03-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
564095,Ewenny Cross,2024-03-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
564095,Ewenny Cross,2024-03-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
564095,Ewenny Cross,2024-03-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
564095,Ewenny Cross,2024-03-15T23:10:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
564095,Ewenny Cross,2024-03-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
564095,Ewenny Cross,2024-03-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
564095,Ewenny Cross,2024-03-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
564095,Ewenny Cross,2024-03-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
564095,Ewenny Cross,2024-03-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
564095,Ewenny Cross,2024-03-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
564095,Ewenny Cross,2024-03-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
564095,Ewenny Cross,2024-03-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
564095,Ewenny Cross,2024-03-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.11
564095,Ewenny Cross,2024-03-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.95
564095,Ewenny Cross,2024-03-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.64
564095,Ewenny Cross,2024-03-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
564095,Ewenny Cross,2024-03-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
564095,Ewenny Cross,2024-03-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
564095,Ewenny Cross,2024-03-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
564095,Ewenny Cross,2024-03-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
564095,Ewenny Cross,2024-03-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
564095,Ewenny Cross,2024-03-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
564095,Ewenny Cross,2024-03-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
564095,Ewenny Cross,2024-03-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
564095,Ewenny Cross,2024-03-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
564095,Ewenny Cross,2024-03-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
564095,Ewenny Cross,2024-03-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
564095,Ewenny Cross,2024-03-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
564095,Ewenny Cross,2024-03-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
564095,Ewenny Cross,2024-03-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
564095,Ewenny Cross,2024-03-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
564095,Ewenny Cross,2024-03-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
564095,Ewenny Cross,2024-03-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
564095,Ewenny Cross,2024-03-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
564095,Ewenny Cross,2024-03-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,26.3
564095,Ewenny Cross,2024-03-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
564095,Ewenny Cross,2024-03-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
564095,Ewenny Cross,2024-03-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
564095,Ewenny Cross,2024-03-15T23:00:00.000+00:00,transformer,,Temperature,C,16.4
564095,Ewenny Cross,2024-03-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
564095,Ewenny Cross,2024-03-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
564095,Ewenny Cross,2024-03-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
564095,Ewenny Cross,2024-03-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
564095,Ewenny Cross,2024-03-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
564095,Ewenny Cross,2024-03-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
564095,Ewenny Cross,2024-03-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
564095,Ewenny Cross,2024-03-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.71
564095,Ewenny Cross,2024-03-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.17
564095,Ewenny Cross,2024-03-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.19
564095,Ewenny Cross,2024-03-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
564095,Ewenny Cross,2024-03-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
564095,Ewenny Cross,2024-03-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
564095,Ewenny Cross,2024-03-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
564095,Ewenny Cross,2024-03-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
564095,Ewenny Cross,2024-03-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
564095,Ewenny Cross,2024-03-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
564095,Ewenny Cross,2024-03-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
564095,Ewenny Cross,2024-03-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
564095,Ewenny Cross,2024-03-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
564095,Ewenny Cross,2024-03-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
564095,Ewenny Cross,2024-03-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
564095,Ewenny Cross,2024-03-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
564095,Ewenny Cross,2024-03-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
564095,Ewenny Cross,2024-03-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
564095,Ewenny Cross,2024-03-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
564095,Ewenny Cross,2024-03-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
564095,Ewenny Cross,2024-03-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
564095,Ewenny Cross,2024-03-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
564095,Ewenny Cross,2024-03-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
564095,Ewenny Cross,2024-03-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
564095,Ewenny Cross,2024-03-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
564095,Ewenny Cross,2024-03-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
564095,Ewenny Cross,2024-03-15T22:50:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
564095,Ewenny Cross,2024-03-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
564095,Ewenny Cross,2024-03-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
564095,Ewenny Cross,2024-03-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
564095,Ewenny Cross,2024-03-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
564095,Ewenny Cross,2024-03-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
564095,Ewenny Cross,2024-03-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
564095,Ewenny Cross,2024-03-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.85
564095,Ewenny Cross,2024-03-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.14
564095,Ewenny Cross,2024-03-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
564095,Ewenny Cross,2024-03-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
564095,Ewenny Cross,2024-03-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
564095,Ewenny Cross,2024-03-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
564095,Ewenny Cross,2024-03-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
564095,Ewenny Cross,2024-03-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
564095,Ewenny Cross,2024-03-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
564095,Ewenny Cross,2024-03-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
564095,Ewenny Cross,2024-03-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
564095,Ewenny Cross,2024-03-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
564095,Ewenny Cross,2024-03-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
564095,Ewenny Cross,2024-03-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
564095,Ewenny Cross,2024-03-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
564095,Ewenny Cross,2024-03-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
564095,Ewenny Cross,2024-03-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
564095,Ewenny Cross,2024-03-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
564095,Ewenny Cross,2024-03-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
564095,Ewenny Cross,2024-03-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
564095,Ewenny Cross,2024-03-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
564095,Ewenny Cross,2024-03-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
564095,Ewenny Cross,2024-03-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
564095,Ewenny Cross,2024-03-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
564095,Ewenny Cross,2024-03-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
564095,Ewenny Cross,2024-03-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
564095,Ewenny Cross,2024-03-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
564095,Ewenny Cross,2024-03-15T22:40:00.000+00:00,transformer,,Temperature,C,16.7
564095,Ewenny Cross,2024-03-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
564095,Ewenny Cross,2024-03-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
564095,Ewenny Cross,2024-03-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
564095,Ewenny Cross,2024-03-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
564095,Ewenny Cross,2024-03-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
564095,Ewenny Cross,2024-03-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
564095,Ewenny Cross,2024-03-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
564095,Ewenny Cross,2024-03-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
564095,Ewenny Cross,2024-03-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
564095,Ewenny Cross,2024-03-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.58
564095,Ewenny Cross,2024-03-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.58
564095,Ewenny Cross,2024-03-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
564095,Ewenny Cross,2024-03-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
564095,Ewenny Cross,2024-03-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
564095,Ewenny Cross,2024-03-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
564095,Ewenny Cross,2024-03-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
564095,Ewenny Cross,2024-03-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
564095,Ewenny Cross,2024-03-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
564095,Ewenny Cross,2024-03-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
564095,Ewenny Cross,2024-03-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
564095,Ewenny Cross,2024-03-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
564095,Ewenny Cross,2024-03-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
564095,Ewenny Cross,2024-03-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
564095,Ewenny Cross,2024-03-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
564095,Ewenny Cross,2024-03-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
564095,Ewenny Cross,2024-03-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
564095,Ewenny Cross,2024-03-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
564095,Ewenny Cross,2024-03-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
564095,Ewenny Cross,2024-03-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
564095,Ewenny Cross,2024-03-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
564095,Ewenny Cross,2024-03-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
564095,Ewenny Cross,2024-03-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
564095,Ewenny Cross,2024-03-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
564095,Ewenny Cross,2024-03-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
564095,Ewenny Cross,2024-03-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
564095,Ewenny Cross,2024-03-15T22:30:00.000+00:00,transformer,,Temperature,C,16.8
564095,Ewenny Cross,2024-03-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
564095,Ewenny Cross,2024-03-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
564095,Ewenny Cross,2024-03-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
564095,Ewenny Cross,2024-03-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
564095,Ewenny Cross,2024-03-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
564095,Ewenny Cross,2024-03-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
564095,Ewenny Cross,2024-03-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
564095,Ewenny Cross,2024-03-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
564095,Ewenny Cross,2024-03-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
564095,Ewenny Cross,2024-03-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.28
564095,Ewenny Cross,2024-03-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.01
564095,Ewenny Cross,2024-03-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
564095,Ewenny Cross,2024-03-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
564095,Ewenny Cross,2024-03-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
564095,Ewenny Cross,2024-03-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
564095,Ewenny Cross,2024-03-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
564095,Ewenny Cross,2024-03-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
564095,Ewenny Cross,2024-03-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
564095,Ewenny Cross,2024-03-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
564095,Ewenny Cross,2024-03-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
564095,Ewenny Cross,2024-03-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
564095,Ewenny Cross,2024-03-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
564095,Ewenny Cross,2024-03-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
564095,Ewenny Cross,2024-03-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
564095,Ewenny Cross,2024-03-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
564095,Ewenny Cross,2024-03-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
564095,Ewenny Cross,2024-03-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
564095,Ewenny Cross,2024-03-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
564095,Ewenny Cross,2024-03-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
564095,Ewenny Cross,2024-03-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
564095,Ewenny Cross,2024-03-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
564095,Ewenny Cross,2024-03-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,34.9
564095,Ewenny Cross,2024-03-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
564095,Ewenny Cross,2024-03-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
564095,Ewenny Cross,2024-03-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
564095,Ewenny Cross,2024-03-15T22:20:00.000+00:00,transformer,,Temperature,C,16.9
564095,Ewenny Cross,2024-03-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
564095,Ewenny Cross,2024-03-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
564095,Ewenny Cross,2024-03-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
564095,Ewenny Cross,2024-03-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
564095,Ewenny Cross,2024-03-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
564095,Ewenny Cross,2024-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
564095,Ewenny Cross,2024-03-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
564095,Ewenny Cross,2024-03-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
564095,Ewenny Cross,2024-03-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
564095,Ewenny Cross,2024-03-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
564095,Ewenny Cross,2024-03-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.72
564095,Ewenny Cross,2024-03-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
564095,Ewenny Cross,2024-03-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
564095,Ewenny Cross,2024-03-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
564095,Ewenny Cross,2024-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
564095,Ewenny Cross,2024-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
564095,Ewenny Cross,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
564095,Ewenny Cross,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
564095,Ewenny Cross,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
564095,Ewenny Cross,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
564095,Ewenny Cross,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
564095,Ewenny Cross,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
564095,Ewenny Cross,2024-03-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
564095,Ewenny Cross,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
564095,Ewenny Cross,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
564095,Ewenny Cross,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
564095,Ewenny Cross,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
564095,Ewenny Cross,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
564095,Ewenny Cross,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
564095,Ewenny Cross,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
564095,Ewenny Cross,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
564095,Ewenny Cross,2024-03-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,36.2
564095,Ewenny Cross,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
564095,Ewenny Cross,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
564095,Ewenny Cross,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
564095,Ewenny Cross,2024-03-15T22:10:00.000+00:00,transformer,,Temperature,C,17.0
564095,Ewenny Cross,2024-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
564095,Ewenny Cross,2024-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
564095,Ewenny Cross,2024-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
564095,Ewenny Cross,2024-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
564095,Ewenny Cross,2024-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
564095,Ewenny Cross,2024-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
564095,Ewenny Cross,2024-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
564095,Ewenny Cross,2024-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.26
564095,Ewenny Cross,2024-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.66
564095,Ewenny Cross,2024-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
564095,Ewenny Cross,2024-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
564095,Ewenny Cross,2024-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
564095,Ewenny Cross,2024-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
564095,Ewenny Cross,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
564095,Ewenny Cross,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
564095,Ewenny Cross,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
564095,Ewenny Cross,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
564095,Ewenny Cross,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
564095,Ewenny Cross,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
564095,Ewenny Cross,2024-03-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
564095,Ewenny Cross,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
564095,Ewenny Cross,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
564095,Ewenny Cross,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
564095,Ewenny Cross,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
564095,Ewenny Cross,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
564095,Ewenny Cross,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
564095,Ewenny Cross,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
564095,Ewenny Cross,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
564095,Ewenny Cross,2024-03-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
564095,Ewenny Cross,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
564095,Ewenny Cross,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
564095,Ewenny Cross,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
564095,Ewenny Cross,2024-03-15T22:00:00.000+00:00,transformer,,Temperature,C,17.1
564095,Ewenny Cross,2024-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
564095,Ewenny Cross,2024-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
564095,Ewenny Cross,2024-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
564095,Ewenny Cross,2024-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
564095,Ewenny Cross,2024-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
564095,Ewenny Cross,2024-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
564095,Ewenny Cross,2024-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.06
564095,Ewenny Cross,2024-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.63
564095,Ewenny Cross,2024-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
564095,Ewenny Cross,2024-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
564095,Ewenny Cross,2024-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
564095,Ewenny Cross,2024-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
564095,Ewenny Cross,2024-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
564095,Ewenny Cross,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
564095,Ewenny Cross,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
564095,Ewenny Cross,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
564095,Ewenny Cross,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
564095,Ewenny Cross,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
564095,Ewenny Cross,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
564095,Ewenny Cross,2024-03-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
564095,Ewenny Cross,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
564095,Ewenny Cross,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
564095,Ewenny Cross,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
564095,Ewenny Cross,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
564095,Ewenny Cross,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
564095,Ewenny Cross,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
564095,Ewenny Cross,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
564095,Ewenny Cross,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
564095,Ewenny Cross,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
564095,Ewenny Cross,2024-03-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
564095,Ewenny Cross,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
564095,Ewenny Cross,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
564095,Ewenny Cross,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
564095,Ewenny Cross,2024-03-15T21:50:00.000+00:00,transformer,,Temperature,C,17.2
564095,Ewenny Cross,2024-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
564095,Ewenny Cross,2024-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
564095,Ewenny Cross,2024-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
564095,Ewenny Cross,2024-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
564095,Ewenny Cross,2024-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
564095,Ewenny Cross,2024-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
564095,Ewenny Cross,2024-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.41
564095,Ewenny Cross,2024-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.24
564095,Ewenny Cross,2024-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
564095,Ewenny Cross,2024-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
564095,Ewenny Cross,2024-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
564095,Ewenny Cross,2024-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
564095,Ewenny Cross,2024-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
564095,Ewenny Cross,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
564095,Ewenny Cross,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
564095,Ewenny Cross,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
564095,Ewenny Cross,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
564095,Ewenny Cross,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
564095,Ewenny Cross,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
564095,Ewenny Cross,2024-03-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
564095,Ewenny Cross,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
564095,Ewenny Cross,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
564095,Ewenny Cross,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
564095,Ewenny Cross,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
564095,Ewenny Cross,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
564095,Ewenny Cross,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
564095,Ewenny Cross,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
564095,Ewenny Cross,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
564095,Ewenny Cross,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
564095,Ewenny Cross,2024-03-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
564095,Ewenny Cross,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
564095,Ewenny Cross,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
564095,Ewenny Cross,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
564095,Ewenny Cross,2024-03-15T21:40:00.000+00:00,transformer,,Temperature,C,17.3
564095,Ewenny Cross,2024-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
564095,Ewenny Cross,2024-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
564095,Ewenny Cross,2024-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
564095,Ewenny Cross,2024-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
564095,Ewenny Cross,2024-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
564095,Ewenny Cross,2024-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
564095,Ewenny Cross,2024-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
564095,Ewenny Cross,2024-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
564095,Ewenny Cross,2024-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
564095,Ewenny Cross,2024-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
564095,Ewenny Cross,2024-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
564095,Ewenny Cross,2024-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
564095,Ewenny Cross,2024-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
564095,Ewenny Cross,2024-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
564095,Ewenny Cross,2024-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
564095,Ewenny Cross,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
564095,Ewenny Cross,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
564095,Ewenny Cross,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
564095,Ewenny Cross,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
564095,Ewenny Cross,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
564095,Ewenny Cross,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
564095,Ewenny Cross,2024-03-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
564095,Ewenny Cross,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
564095,Ewenny Cross,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
564095,Ewenny Cross,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
564095,Ewenny Cross,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
564095,Ewenny Cross,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
564095,Ewenny Cross,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
564095,Ewenny Cross,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
564095,Ewenny Cross,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
564095,Ewenny Cross,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
564095,Ewenny Cross,2024-03-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,47.1
564095,Ewenny Cross,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
564095,Ewenny Cross,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
564095,Ewenny Cross,2024-03-15T21:30:00.000+00:00,transformer,,Temperature,C,17.4
564095,Ewenny Cross,2024-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
564095,Ewenny Cross,2024-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
564095,Ewenny Cross,2024-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
564095,Ewenny Cross,2024-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
564095,Ewenny Cross,2024-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
564095,Ewenny Cross,2024-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
564095,Ewenny Cross,2024-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
564095,Ewenny Cross,2024-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
564095,Ewenny Cross,2024-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
564095,Ewenny Cross,2024-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
564095,Ewenny Cross,2024-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
564095,Ewenny Cross,2024-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
564095,Ewenny Cross,2024-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
564095,Ewenny Cross,2024-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
564095,Ewenny Cross,2024-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
564095,Ewenny Cross,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
564095,Ewenny Cross,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
564095,Ewenny Cross,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
564095,Ewenny Cross,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
564095,Ewenny Cross,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
564095,Ewenny Cross,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
564095,Ewenny Cross,2024-03-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
564095,Ewenny Cross,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
564095,Ewenny Cross,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
564095,Ewenny Cross,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
564095,Ewenny Cross,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
564095,Ewenny Cross,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
564095,Ewenny Cross,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
564095,Ewenny Cross,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
564095,Ewenny Cross,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
564095,Ewenny Cross,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
564095,Ewenny Cross,2024-03-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,37.8
564095,Ewenny Cross,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
564095,Ewenny Cross,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
