Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564095,Ewenny Cross,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
564095,Ewenny Cross,2024-03-15T21:20:00.000+00:00,transformer,,Temperature,C,17.6
564095,Ewenny Cross,2024-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
564095,Ewenny Cross,2024-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
564095,Ewenny Cross,2024-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
564095,Ewenny Cross,2024-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
564095,Ewenny Cross,2024-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
564095,Ewenny Cross,2024-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
564095,Ewenny Cross,2024-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
564095,Ewenny Cross,2024-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
564095,Ewenny Cross,2024-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.3
564095,Ewenny Cross,2024-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
564095,Ewenny Cross,2024-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
564095,Ewenny Cross,2024-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
564095,Ewenny Cross,2024-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
564095,Ewenny Cross,2024-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
564095,Ewenny Cross,2024-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
564095,Ewenny Cross,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
564095,Ewenny Cross,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
564095,Ewenny Cross,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
564095,Ewenny Cross,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
564095,Ewenny Cross,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
564095,Ewenny Cross,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
564095,Ewenny Cross,2024-03-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
564095,Ewenny Cross,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
564095,Ewenny Cross,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
564095,Ewenny Cross,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
564095,Ewenny Cross,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
564095,Ewenny Cross,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
564095,Ewenny Cross,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
564095,Ewenny Cross,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
564095,Ewenny Cross,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
564095,Ewenny Cross,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
564095,Ewenny Cross,2024-03-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
564095,Ewenny Cross,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
564095,Ewenny Cross,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
564095,Ewenny Cross,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
564095,Ewenny Cross,2024-03-15T21:10:00.000+00:00,transformer,,Temperature,C,17.7
564095,Ewenny Cross,2024-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
564095,Ewenny Cross,2024-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
564095,Ewenny Cross,2024-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
564095,Ewenny Cross,2024-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
564095,Ewenny Cross,2024-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
564095,Ewenny Cross,2024-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
564095,Ewenny Cross,2024-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
564095,Ewenny Cross,2024-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
564095,Ewenny Cross,2024-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.36
564095,Ewenny Cross,2024-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
564095,Ewenny Cross,2024-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.88
564095,Ewenny Cross,2024-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
564095,Ewenny Cross,2024-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
564095,Ewenny Cross,2024-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
564095,Ewenny Cross,2024-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
564095,Ewenny Cross,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
564095,Ewenny Cross,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
564095,Ewenny Cross,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
564095,Ewenny Cross,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
564095,Ewenny Cross,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
564095,Ewenny Cross,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
564095,Ewenny Cross,2024-03-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
564095,Ewenny Cross,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
564095,Ewenny Cross,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
564095,Ewenny Cross,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
564095,Ewenny Cross,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
564095,Ewenny Cross,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
564095,Ewenny Cross,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
564095,Ewenny Cross,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
564095,Ewenny Cross,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
564095,Ewenny Cross,2024-03-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
564095,Ewenny Cross,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
564095,Ewenny Cross,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
564095,Ewenny Cross,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
564095,Ewenny Cross,2024-03-15T21:00:00.000+00:00,transformer,,Temperature,C,17.9
564095,Ewenny Cross,2024-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
564095,Ewenny Cross,2024-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
564095,Ewenny Cross,2024-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
564095,Ewenny Cross,2024-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
564095,Ewenny Cross,2024-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
564095,Ewenny Cross,2024-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
564095,Ewenny Cross,2024-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
564095,Ewenny Cross,2024-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
564095,Ewenny Cross,2024-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.26
564095,Ewenny Cross,2024-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.32
564095,Ewenny Cross,2024-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.19
564095,Ewenny Cross,2024-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
564095,Ewenny Cross,2024-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
564095,Ewenny Cross,2024-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
564095,Ewenny Cross,2024-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
564095,Ewenny Cross,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
564095,Ewenny Cross,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
564095,Ewenny Cross,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
564095,Ewenny Cross,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
564095,Ewenny Cross,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
564095,Ewenny Cross,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
564095,Ewenny Cross,2024-03-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
564095,Ewenny Cross,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
564095,Ewenny Cross,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
564095,Ewenny Cross,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
564095,Ewenny Cross,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
564095,Ewenny Cross,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
564095,Ewenny Cross,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
564095,Ewenny Cross,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
564095,Ewenny Cross,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
564095,Ewenny Cross,2024-03-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
564095,Ewenny Cross,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
564095,Ewenny Cross,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
564095,Ewenny Cross,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
564095,Ewenny Cross,2024-03-15T20:50:00.000+00:00,transformer,,Temperature,C,18.1
564095,Ewenny Cross,2024-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
564095,Ewenny Cross,2024-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
564095,Ewenny Cross,2024-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
564095,Ewenny Cross,2024-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
564095,Ewenny Cross,2024-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
564095,Ewenny Cross,2024-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
564095,Ewenny Cross,2024-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
564095,Ewenny Cross,2024-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
564095,Ewenny Cross,2024-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.25
564095,Ewenny Cross,2024-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.59
564095,Ewenny Cross,2024-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.46
564095,Ewenny Cross,2024-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
564095,Ewenny Cross,2024-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
564095,Ewenny Cross,2024-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
564095,Ewenny Cross,2024-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
564095,Ewenny Cross,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
564095,Ewenny Cross,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
564095,Ewenny Cross,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
564095,Ewenny Cross,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
564095,Ewenny Cross,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
564095,Ewenny Cross,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
564095,Ewenny Cross,2024-03-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
564095,Ewenny Cross,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
564095,Ewenny Cross,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
564095,Ewenny Cross,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
564095,Ewenny Cross,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
564095,Ewenny Cross,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
564095,Ewenny Cross,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
564095,Ewenny Cross,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
564095,Ewenny Cross,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
564095,Ewenny Cross,2024-03-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,41.1
564095,Ewenny Cross,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
564095,Ewenny Cross,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
564095,Ewenny Cross,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
564095,Ewenny Cross,2024-03-15T20:40:00.000+00:00,transformer,,Temperature,C,18.2
564095,Ewenny Cross,2024-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
564095,Ewenny Cross,2024-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
564095,Ewenny Cross,2024-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
564095,Ewenny Cross,2024-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
564095,Ewenny Cross,2024-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
564095,Ewenny Cross,2024-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
564095,Ewenny Cross,2024-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
564095,Ewenny Cross,2024-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
564095,Ewenny Cross,2024-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
564095,Ewenny Cross,2024-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
564095,Ewenny Cross,2024-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
564095,Ewenny Cross,2024-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
564095,Ewenny Cross,2024-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
564095,Ewenny Cross,2024-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
564095,Ewenny Cross,2024-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
564095,Ewenny Cross,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
564095,Ewenny Cross,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
564095,Ewenny Cross,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
564095,Ewenny Cross,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
564095,Ewenny Cross,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
564095,Ewenny Cross,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
564095,Ewenny Cross,2024-03-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
564095,Ewenny Cross,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
564095,Ewenny Cross,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
564095,Ewenny Cross,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
564095,Ewenny Cross,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
564095,Ewenny Cross,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
564095,Ewenny Cross,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
564095,Ewenny Cross,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
564095,Ewenny Cross,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
564095,Ewenny Cross,2024-03-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
564095,Ewenny Cross,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
564095,Ewenny Cross,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
564095,Ewenny Cross,2024-03-15T20:30:00.000+00:00,transformer,,Temperature,C,18.3
564095,Ewenny Cross,2024-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
564095,Ewenny Cross,2024-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
564095,Ewenny Cross,2024-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
564095,Ewenny Cross,2024-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
564095,Ewenny Cross,2024-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
564095,Ewenny Cross,2024-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
564095,Ewenny Cross,2024-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
564095,Ewenny Cross,2024-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.87
564095,Ewenny Cross,2024-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.36
564095,Ewenny Cross,2024-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
564095,Ewenny Cross,2024-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
564095,Ewenny Cross,2024-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
564095,Ewenny Cross,2024-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
564095,Ewenny Cross,2024-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
564095,Ewenny Cross,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
564095,Ewenny Cross,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
564095,Ewenny Cross,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
564095,Ewenny Cross,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
564095,Ewenny Cross,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
564095,Ewenny Cross,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
564095,Ewenny Cross,2024-03-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
564095,Ewenny Cross,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
564095,Ewenny Cross,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
564095,Ewenny Cross,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
564095,Ewenny Cross,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
564095,Ewenny Cross,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
564095,Ewenny Cross,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
564095,Ewenny Cross,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
564095,Ewenny Cross,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
564095,Ewenny Cross,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
564095,Ewenny Cross,2024-03-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
564095,Ewenny Cross,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
564095,Ewenny Cross,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
564095,Ewenny Cross,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
564095,Ewenny Cross,2024-03-15T20:20:00.000+00:00,transformer,,Temperature,C,18.4
564095,Ewenny Cross,2024-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
564095,Ewenny Cross,2024-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
564095,Ewenny Cross,2024-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
564095,Ewenny Cross,2024-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
564095,Ewenny Cross,2024-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
564095,Ewenny Cross,2024-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
564095,Ewenny Cross,2024-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
564095,Ewenny Cross,2024-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
564095,Ewenny Cross,2024-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.63
564095,Ewenny Cross,2024-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
564095,Ewenny Cross,2024-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
564095,Ewenny Cross,2024-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
564095,Ewenny Cross,2024-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
564095,Ewenny Cross,2024-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
564095,Ewenny Cross,2024-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
564095,Ewenny Cross,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
564095,Ewenny Cross,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
564095,Ewenny Cross,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
564095,Ewenny Cross,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
564095,Ewenny Cross,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
564095,Ewenny Cross,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
564095,Ewenny Cross,2024-03-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
564095,Ewenny Cross,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
564095,Ewenny Cross,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
564095,Ewenny Cross,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
564095,Ewenny Cross,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
564095,Ewenny Cross,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
564095,Ewenny Cross,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
564095,Ewenny Cross,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
564095,Ewenny Cross,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
564095,Ewenny Cross,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
564095,Ewenny Cross,2024-03-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,32.5
564095,Ewenny Cross,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
564095,Ewenny Cross,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
564095,Ewenny Cross,2024-03-15T20:10:00.000+00:00,transformer,,Temperature,C,18.5
564095,Ewenny Cross,2024-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
564095,Ewenny Cross,2024-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
564095,Ewenny Cross,2024-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
564095,Ewenny Cross,2024-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
564095,Ewenny Cross,2024-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
564095,Ewenny Cross,2024-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
564095,Ewenny Cross,2024-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
564095,Ewenny Cross,2024-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.87
564095,Ewenny Cross,2024-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.51
564095,Ewenny Cross,2024-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
564095,Ewenny Cross,2024-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
564095,Ewenny Cross,2024-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
564095,Ewenny Cross,2024-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
564095,Ewenny Cross,2024-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
564095,Ewenny Cross,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
564095,Ewenny Cross,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
564095,Ewenny Cross,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
564095,Ewenny Cross,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
564095,Ewenny Cross,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
564095,Ewenny Cross,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
564095,Ewenny Cross,2024-03-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
564095,Ewenny Cross,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
564095,Ewenny Cross,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
564095,Ewenny Cross,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
564095,Ewenny Cross,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
564095,Ewenny Cross,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
564095,Ewenny Cross,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
564095,Ewenny Cross,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
564095,Ewenny Cross,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
564095,Ewenny Cross,2024-03-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
564095,Ewenny Cross,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
564095,Ewenny Cross,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
564095,Ewenny Cross,2024-03-15T20:00:00.000+00:00,transformer,,Temperature,C,18.6
564095,Ewenny Cross,2024-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
564095,Ewenny Cross,2024-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
564095,Ewenny Cross,2024-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
564095,Ewenny Cross,2024-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
564095,Ewenny Cross,2024-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
564095,Ewenny Cross,2024-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
564095,Ewenny Cross,2024-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
564095,Ewenny Cross,2024-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
564095,Ewenny Cross,2024-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,5.19
564095,Ewenny Cross,2024-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
564095,Ewenny Cross,2024-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
564095,Ewenny Cross,2024-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
564095,Ewenny Cross,2024-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
564095,Ewenny Cross,2024-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
564095,Ewenny Cross,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
564095,Ewenny Cross,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
564095,Ewenny Cross,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
564095,Ewenny Cross,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
564095,Ewenny Cross,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
564095,Ewenny Cross,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
564095,Ewenny Cross,2024-03-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
564095,Ewenny Cross,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
564095,Ewenny Cross,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
564095,Ewenny Cross,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
564095,Ewenny Cross,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
564095,Ewenny Cross,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
564095,Ewenny Cross,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
564095,Ewenny Cross,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
564095,Ewenny Cross,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
564095,Ewenny Cross,2024-03-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
564095,Ewenny Cross,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
564095,Ewenny Cross,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
564095,Ewenny Cross,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
564095,Ewenny Cross,2024-03-15T19:50:00.000+00:00,transformer,,Temperature,C,18.7
564095,Ewenny Cross,2024-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
564095,Ewenny Cross,2024-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
564095,Ewenny Cross,2024-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
564095,Ewenny Cross,2024-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
564095,Ewenny Cross,2024-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
564095,Ewenny Cross,2024-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
564095,Ewenny Cross,2024-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
564095,Ewenny Cross,2024-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
564095,Ewenny Cross,2024-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
564095,Ewenny Cross,2024-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.17
564095,Ewenny Cross,2024-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
564095,Ewenny Cross,2024-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
564095,Ewenny Cross,2024-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
564095,Ewenny Cross,2024-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
564095,Ewenny Cross,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
564095,Ewenny Cross,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
564095,Ewenny Cross,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
564095,Ewenny Cross,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
564095,Ewenny Cross,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
564095,Ewenny Cross,2024-03-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
564095,Ewenny Cross,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
564095,Ewenny Cross,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
564095,Ewenny Cross,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
564095,Ewenny Cross,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
564095,Ewenny Cross,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
564095,Ewenny Cross,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
564095,Ewenny Cross,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
564095,Ewenny Cross,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
564095,Ewenny Cross,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
564095,Ewenny Cross,2024-03-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,32.5
564095,Ewenny Cross,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
564095,Ewenny Cross,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
564095,Ewenny Cross,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
564095,Ewenny Cross,2024-03-15T19:40:00.000+00:00,transformer,,Temperature,C,18.8
564095,Ewenny Cross,2024-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
564095,Ewenny Cross,2024-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
564095,Ewenny Cross,2024-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
564095,Ewenny Cross,2024-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
564095,Ewenny Cross,2024-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
564095,Ewenny Cross,2024-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
564095,Ewenny Cross,2024-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
564095,Ewenny Cross,2024-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
564095,Ewenny Cross,2024-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
564095,Ewenny Cross,2024-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
564095,Ewenny Cross,2024-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
564095,Ewenny Cross,2024-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
564095,Ewenny Cross,2024-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
564095,Ewenny Cross,2024-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
564095,Ewenny Cross,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
564095,Ewenny Cross,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
564095,Ewenny Cross,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
564095,Ewenny Cross,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
564095,Ewenny Cross,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
564095,Ewenny Cross,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
564095,Ewenny Cross,2024-03-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
564095,Ewenny Cross,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
564095,Ewenny Cross,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
564095,Ewenny Cross,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
564095,Ewenny Cross,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
564095,Ewenny Cross,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
564095,Ewenny Cross,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
564095,Ewenny Cross,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
564095,Ewenny Cross,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
564095,Ewenny Cross,2024-03-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
564095,Ewenny Cross,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
564095,Ewenny Cross,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
564095,Ewenny Cross,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
564095,Ewenny Cross,2024-03-15T19:30:00.000+00:00,transformer,,Temperature,C,18.9
564095,Ewenny Cross,2024-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
564095,Ewenny Cross,2024-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
564095,Ewenny Cross,2024-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
564095,Ewenny Cross,2024-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
564095,Ewenny Cross,2024-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
564095,Ewenny Cross,2024-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
564095,Ewenny Cross,2024-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
564095,Ewenny Cross,2024-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
564095,Ewenny Cross,2024-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.87
564095,Ewenny Cross,2024-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
564095,Ewenny Cross,2024-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
564095,Ewenny Cross,2024-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
564095,Ewenny Cross,2024-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
564095,Ewenny Cross,2024-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
564095,Ewenny Cross,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
564095,Ewenny Cross,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
564095,Ewenny Cross,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
564095,Ewenny Cross,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
564095,Ewenny Cross,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
564095,Ewenny Cross,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
564095,Ewenny Cross,2024-03-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
564095,Ewenny Cross,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
564095,Ewenny Cross,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
564095,Ewenny Cross,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
564095,Ewenny Cross,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
564095,Ewenny Cross,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
564095,Ewenny Cross,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
564095,Ewenny Cross,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
564095,Ewenny Cross,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
564095,Ewenny Cross,2024-03-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
564095,Ewenny Cross,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
564095,Ewenny Cross,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
564095,Ewenny Cross,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
564095,Ewenny Cross,2024-03-15T19:20:00.000+00:00,transformer,,Temperature,C,19.0
564095,Ewenny Cross,2024-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
564095,Ewenny Cross,2024-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
564095,Ewenny Cross,2024-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
564095,Ewenny Cross,2024-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
564095,Ewenny Cross,2024-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
564095,Ewenny Cross,2024-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
564095,Ewenny Cross,2024-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
564095,Ewenny Cross,2024-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
564095,Ewenny Cross,2024-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.42
564095,Ewenny Cross,2024-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
564095,Ewenny Cross,2024-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
564095,Ewenny Cross,2024-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
564095,Ewenny Cross,2024-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
564095,Ewenny Cross,2024-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
564095,Ewenny Cross,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
564095,Ewenny Cross,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
564095,Ewenny Cross,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
564095,Ewenny Cross,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
564095,Ewenny Cross,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
564095,Ewenny Cross,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
564095,Ewenny Cross,2024-03-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
564095,Ewenny Cross,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
564095,Ewenny Cross,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
564095,Ewenny Cross,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
564095,Ewenny Cross,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
564095,Ewenny Cross,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
564095,Ewenny Cross,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
564095,Ewenny Cross,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
564095,Ewenny Cross,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
564095,Ewenny Cross,2024-03-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,35.2
564095,Ewenny Cross,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
564095,Ewenny Cross,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
564095,Ewenny Cross,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
564095,Ewenny Cross,2024-03-15T19:10:00.000+00:00,transformer,,Temperature,C,19.1
564095,Ewenny Cross,2024-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
564095,Ewenny Cross,2024-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
564095,Ewenny Cross,2024-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
564095,Ewenny Cross,2024-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
564095,Ewenny Cross,2024-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
564095,Ewenny Cross,2024-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
564095,Ewenny Cross,2024-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
564095,Ewenny Cross,2024-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.29
564095,Ewenny Cross,2024-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
564095,Ewenny Cross,2024-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
564095,Ewenny Cross,2024-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
564095,Ewenny Cross,2024-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
564095,Ewenny Cross,2024-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
564095,Ewenny Cross,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
564095,Ewenny Cross,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
564095,Ewenny Cross,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
564095,Ewenny Cross,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
564095,Ewenny Cross,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
564095,Ewenny Cross,2024-03-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
564095,Ewenny Cross,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
564095,Ewenny Cross,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
564095,Ewenny Cross,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
564095,Ewenny Cross,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
564095,Ewenny Cross,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
564095,Ewenny Cross,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
564095,Ewenny Cross,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
564095,Ewenny Cross,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
564095,Ewenny Cross,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
564095,Ewenny Cross,2024-03-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
564095,Ewenny Cross,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
564095,Ewenny Cross,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
564095,Ewenny Cross,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
564095,Ewenny Cross,2024-03-15T19:00:00.000+00:00,transformer,,Temperature,C,19.2
564095,Ewenny Cross,2024-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
564095,Ewenny Cross,2024-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
564095,Ewenny Cross,2024-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
564095,Ewenny Cross,2024-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
564095,Ewenny Cross,2024-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
564095,Ewenny Cross,2024-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
564095,Ewenny Cross,2024-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
564095,Ewenny Cross,2024-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
564095,Ewenny Cross,2024-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.31
564095,Ewenny Cross,2024-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.93
564095,Ewenny Cross,2024-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
564095,Ewenny Cross,2024-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
564095,Ewenny Cross,2024-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
564095,Ewenny Cross,2024-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
564095,Ewenny Cross,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
564095,Ewenny Cross,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
564095,Ewenny Cross,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
564095,Ewenny Cross,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
564095,Ewenny Cross,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
564095,Ewenny Cross,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
564095,Ewenny Cross,2024-03-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
564095,Ewenny Cross,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
564095,Ewenny Cross,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
564095,Ewenny Cross,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
564095,Ewenny Cross,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
564095,Ewenny Cross,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
564095,Ewenny Cross,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
564095,Ewenny Cross,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
564095,Ewenny Cross,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.25
564095,Ewenny Cross,2024-03-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,43.7
564095,Ewenny Cross,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
564095,Ewenny Cross,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
564095,Ewenny Cross,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
564095,Ewenny Cross,2024-03-15T18:50:00.000+00:00,transformer,,Temperature,C,19.3
564095,Ewenny Cross,2024-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
564095,Ewenny Cross,2024-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
564095,Ewenny Cross,2024-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
564095,Ewenny Cross,2024-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
564095,Ewenny Cross,2024-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
564095,Ewenny Cross,2024-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
564095,Ewenny Cross,2024-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
564095,Ewenny Cross,2024-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
564095,Ewenny Cross,2024-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
564095,Ewenny Cross,2024-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
564095,Ewenny Cross,2024-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
564095,Ewenny Cross,2024-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
564095,Ewenny Cross,2024-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
564095,Ewenny Cross,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
