Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564095,Ewenny Cross,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
564095,Ewenny Cross,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
564095,Ewenny Cross,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
564095,Ewenny Cross,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
564095,Ewenny Cross,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
564095,Ewenny Cross,2024-03-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
564095,Ewenny Cross,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
564095,Ewenny Cross,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
564095,Ewenny Cross,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
564095,Ewenny Cross,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
564095,Ewenny Cross,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
564095,Ewenny Cross,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
564095,Ewenny Cross,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
564095,Ewenny Cross,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.77
564095,Ewenny Cross,2024-03-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,43.6
564095,Ewenny Cross,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
564095,Ewenny Cross,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
564095,Ewenny Cross,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
564095,Ewenny Cross,2024-03-15T18:40:00.000+00:00,transformer,,Temperature,C,19.4
564095,Ewenny Cross,2024-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
564095,Ewenny Cross,2024-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
564095,Ewenny Cross,2024-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
564095,Ewenny Cross,2024-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
564095,Ewenny Cross,2024-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
564095,Ewenny Cross,2024-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
564095,Ewenny Cross,2024-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
564095,Ewenny Cross,2024-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
564095,Ewenny Cross,2024-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.8
564095,Ewenny Cross,2024-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
564095,Ewenny Cross,2024-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
564095,Ewenny Cross,2024-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
564095,Ewenny Cross,2024-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
564095,Ewenny Cross,2024-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
564095,Ewenny Cross,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
564095,Ewenny Cross,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
564095,Ewenny Cross,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
564095,Ewenny Cross,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
564095,Ewenny Cross,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
564095,Ewenny Cross,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
564095,Ewenny Cross,2024-03-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,35.4
564095,Ewenny Cross,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
564095,Ewenny Cross,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
564095,Ewenny Cross,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
564095,Ewenny Cross,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
564095,Ewenny Cross,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
564095,Ewenny Cross,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
564095,Ewenny Cross,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
564095,Ewenny Cross,2024-03-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,51.6
564095,Ewenny Cross,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
564095,Ewenny Cross,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
564095,Ewenny Cross,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
564095,Ewenny Cross,2024-03-15T18:30:00.000+00:00,transformer,,Temperature,C,19.6
564095,Ewenny Cross,2024-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
564095,Ewenny Cross,2024-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
564095,Ewenny Cross,2024-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
564095,Ewenny Cross,2024-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
564095,Ewenny Cross,2024-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
564095,Ewenny Cross,2024-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
564095,Ewenny Cross,2024-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
564095,Ewenny Cross,2024-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.98
564095,Ewenny Cross,2024-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.29
564095,Ewenny Cross,2024-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.09
564095,Ewenny Cross,2024-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
564095,Ewenny Cross,2024-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
564095,Ewenny Cross,2024-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
564095,Ewenny Cross,2024-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
564095,Ewenny Cross,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
564095,Ewenny Cross,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
564095,Ewenny Cross,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
564095,Ewenny Cross,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
564095,Ewenny Cross,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
564095,Ewenny Cross,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
564095,Ewenny Cross,2024-03-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
564095,Ewenny Cross,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
564095,Ewenny Cross,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
564095,Ewenny Cross,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
564095,Ewenny Cross,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
564095,Ewenny Cross,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
564095,Ewenny Cross,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
564095,Ewenny Cross,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
564095,Ewenny Cross,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.3
564095,Ewenny Cross,2024-03-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,57.1
564095,Ewenny Cross,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
564095,Ewenny Cross,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
564095,Ewenny Cross,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
564095,Ewenny Cross,2024-03-15T18:20:00.000+00:00,transformer,,Temperature,C,19.7
564095,Ewenny Cross,2024-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
564095,Ewenny Cross,2024-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
564095,Ewenny Cross,2024-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
564095,Ewenny Cross,2024-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
564095,Ewenny Cross,2024-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
564095,Ewenny Cross,2024-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
564095,Ewenny Cross,2024-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
564095,Ewenny Cross,2024-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.68
564095,Ewenny Cross,2024-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
564095,Ewenny Cross,2024-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.29
564095,Ewenny Cross,2024-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
564095,Ewenny Cross,2024-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
564095,Ewenny Cross,2024-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
564095,Ewenny Cross,2024-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
564095,Ewenny Cross,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
564095,Ewenny Cross,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
564095,Ewenny Cross,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
564095,Ewenny Cross,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
564095,Ewenny Cross,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
564095,Ewenny Cross,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.14
564095,Ewenny Cross,2024-03-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
564095,Ewenny Cross,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
564095,Ewenny Cross,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
564095,Ewenny Cross,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
564095,Ewenny Cross,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
564095,Ewenny Cross,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
564095,Ewenny Cross,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
564095,Ewenny Cross,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
564095,Ewenny Cross,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
564095,Ewenny Cross,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.16
564095,Ewenny Cross,2024-03-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,63.2
564095,Ewenny Cross,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
564095,Ewenny Cross,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
564095,Ewenny Cross,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
564095,Ewenny Cross,2024-03-15T18:10:00.000+00:00,transformer,,Temperature,C,19.8
564095,Ewenny Cross,2024-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
564095,Ewenny Cross,2024-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
564095,Ewenny Cross,2024-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
564095,Ewenny Cross,2024-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
564095,Ewenny Cross,2024-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
564095,Ewenny Cross,2024-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
564095,Ewenny Cross,2024-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.57
564095,Ewenny Cross,2024-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
564095,Ewenny Cross,2024-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.3
564095,Ewenny Cross,2024-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
564095,Ewenny Cross,2024-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
564095,Ewenny Cross,2024-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
564095,Ewenny Cross,2024-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
564095,Ewenny Cross,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
564095,Ewenny Cross,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
564095,Ewenny Cross,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
564095,Ewenny Cross,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
564095,Ewenny Cross,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
564095,Ewenny Cross,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
564095,Ewenny Cross,2024-03-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,31.7
564095,Ewenny Cross,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
564095,Ewenny Cross,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
564095,Ewenny Cross,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
564095,Ewenny Cross,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
564095,Ewenny Cross,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
564095,Ewenny Cross,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
564095,Ewenny Cross,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
564095,Ewenny Cross,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
564095,Ewenny Cross,2024-03-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,43.1
564095,Ewenny Cross,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
564095,Ewenny Cross,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
564095,Ewenny Cross,2024-03-15T18:00:00.000+00:00,transformer,,Temperature,C,20.0
564095,Ewenny Cross,2024-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
564095,Ewenny Cross,2024-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
564095,Ewenny Cross,2024-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
564095,Ewenny Cross,2024-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
564095,Ewenny Cross,2024-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
564095,Ewenny Cross,2024-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
564095,Ewenny Cross,2024-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
564095,Ewenny Cross,2024-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
564095,Ewenny Cross,2024-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
564095,Ewenny Cross,2024-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
564095,Ewenny Cross,2024-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
564095,Ewenny Cross,2024-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
564095,Ewenny Cross,2024-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
564095,Ewenny Cross,2024-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
564095,Ewenny Cross,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
564095,Ewenny Cross,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
564095,Ewenny Cross,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
564095,Ewenny Cross,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
564095,Ewenny Cross,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
564095,Ewenny Cross,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
564095,Ewenny Cross,2024-03-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
564095,Ewenny Cross,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
564095,Ewenny Cross,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
564095,Ewenny Cross,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
564095,Ewenny Cross,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
564095,Ewenny Cross,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
564095,Ewenny Cross,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
564095,Ewenny Cross,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
564095,Ewenny Cross,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.64
564095,Ewenny Cross,2024-03-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,40.2
564095,Ewenny Cross,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
564095,Ewenny Cross,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
564095,Ewenny Cross,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
564095,Ewenny Cross,2024-03-15T17:50:00.000+00:00,transformer,,Temperature,C,20.1
564095,Ewenny Cross,2024-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
564095,Ewenny Cross,2024-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
564095,Ewenny Cross,2024-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
564095,Ewenny Cross,2024-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
564095,Ewenny Cross,2024-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
564095,Ewenny Cross,2024-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
564095,Ewenny Cross,2024-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
564095,Ewenny Cross,2024-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.85
564095,Ewenny Cross,2024-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
564095,Ewenny Cross,2024-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
564095,Ewenny Cross,2024-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
564095,Ewenny Cross,2024-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
564095,Ewenny Cross,2024-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
564095,Ewenny Cross,2024-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
564095,Ewenny Cross,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
564095,Ewenny Cross,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
564095,Ewenny Cross,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
564095,Ewenny Cross,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
564095,Ewenny Cross,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
564095,Ewenny Cross,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
564095,Ewenny Cross,2024-03-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
564095,Ewenny Cross,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
564095,Ewenny Cross,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
564095,Ewenny Cross,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
564095,Ewenny Cross,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
564095,Ewenny Cross,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
564095,Ewenny Cross,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
564095,Ewenny Cross,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
564095,Ewenny Cross,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
564095,Ewenny Cross,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
564095,Ewenny Cross,2024-03-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
564095,Ewenny Cross,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
564095,Ewenny Cross,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
564095,Ewenny Cross,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
564095,Ewenny Cross,2024-03-15T17:40:00.000+00:00,transformer,,Temperature,C,20.2
564095,Ewenny Cross,2024-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
564095,Ewenny Cross,2024-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
564095,Ewenny Cross,2024-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
564095,Ewenny Cross,2024-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
564095,Ewenny Cross,2024-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
564095,Ewenny Cross,2024-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
564095,Ewenny Cross,2024-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
564095,Ewenny Cross,2024-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.46
564095,Ewenny Cross,2024-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.13
564095,Ewenny Cross,2024-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
564095,Ewenny Cross,2024-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
564095,Ewenny Cross,2024-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
564095,Ewenny Cross,2024-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
564095,Ewenny Cross,2024-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
564095,Ewenny Cross,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
564095,Ewenny Cross,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
564095,Ewenny Cross,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
564095,Ewenny Cross,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
564095,Ewenny Cross,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
564095,Ewenny Cross,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
564095,Ewenny Cross,2024-03-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,39.3
564095,Ewenny Cross,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
564095,Ewenny Cross,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
564095,Ewenny Cross,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
564095,Ewenny Cross,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
564095,Ewenny Cross,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
564095,Ewenny Cross,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
564095,Ewenny Cross,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
564095,Ewenny Cross,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
564095,Ewenny Cross,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
564095,Ewenny Cross,2024-03-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,32.3
564095,Ewenny Cross,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
564095,Ewenny Cross,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
564095,Ewenny Cross,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
564095,Ewenny Cross,2024-03-15T17:30:00.000+00:00,transformer,,Temperature,C,20.3
564095,Ewenny Cross,2024-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
564095,Ewenny Cross,2024-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
564095,Ewenny Cross,2024-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
564095,Ewenny Cross,2024-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
564095,Ewenny Cross,2024-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
564095,Ewenny Cross,2024-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
564095,Ewenny Cross,2024-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.73
564095,Ewenny Cross,2024-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
564095,Ewenny Cross,2024-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.58
564095,Ewenny Cross,2024-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
564095,Ewenny Cross,2024-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
564095,Ewenny Cross,2024-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
564095,Ewenny Cross,2024-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
564095,Ewenny Cross,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
564095,Ewenny Cross,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
564095,Ewenny Cross,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
564095,Ewenny Cross,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
564095,Ewenny Cross,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
564095,Ewenny Cross,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
564095,Ewenny Cross,2024-03-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,42.6
564095,Ewenny Cross,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
564095,Ewenny Cross,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
564095,Ewenny Cross,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
564095,Ewenny Cross,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
564095,Ewenny Cross,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
564095,Ewenny Cross,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
564095,Ewenny Cross,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
564095,Ewenny Cross,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
564095,Ewenny Cross,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
564095,Ewenny Cross,2024-03-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
564095,Ewenny Cross,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
564095,Ewenny Cross,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
564095,Ewenny Cross,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
564095,Ewenny Cross,2024-03-15T17:20:00.000+00:00,transformer,,Temperature,C,20.4
564095,Ewenny Cross,2024-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
564095,Ewenny Cross,2024-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
564095,Ewenny Cross,2024-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
564095,Ewenny Cross,2024-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
564095,Ewenny Cross,2024-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
564095,Ewenny Cross,2024-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
564095,Ewenny Cross,2024-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
564095,Ewenny Cross,2024-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.66
564095,Ewenny Cross,2024-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
564095,Ewenny Cross,2024-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
564095,Ewenny Cross,2024-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
564095,Ewenny Cross,2024-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
564095,Ewenny Cross,2024-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
564095,Ewenny Cross,2024-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
564095,Ewenny Cross,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
564095,Ewenny Cross,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
564095,Ewenny Cross,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
564095,Ewenny Cross,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
564095,Ewenny Cross,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
564095,Ewenny Cross,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
564095,Ewenny Cross,2024-03-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
564095,Ewenny Cross,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
564095,Ewenny Cross,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
564095,Ewenny Cross,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
564095,Ewenny Cross,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
564095,Ewenny Cross,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
564095,Ewenny Cross,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
564095,Ewenny Cross,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
564095,Ewenny Cross,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
564095,Ewenny Cross,2024-03-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
564095,Ewenny Cross,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
564095,Ewenny Cross,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
564095,Ewenny Cross,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
564095,Ewenny Cross,2024-03-15T17:10:00.000+00:00,transformer,,Temperature,C,20.4
564095,Ewenny Cross,2024-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
564095,Ewenny Cross,2024-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
564095,Ewenny Cross,2024-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
564095,Ewenny Cross,2024-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
564095,Ewenny Cross,2024-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
564095,Ewenny Cross,2024-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
564095,Ewenny Cross,2024-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.09
564095,Ewenny Cross,2024-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.46
564095,Ewenny Cross,2024-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
564095,Ewenny Cross,2024-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
564095,Ewenny Cross,2024-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
564095,Ewenny Cross,2024-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
564095,Ewenny Cross,2024-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
564095,Ewenny Cross,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
564095,Ewenny Cross,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
564095,Ewenny Cross,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
564095,Ewenny Cross,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
564095,Ewenny Cross,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
564095,Ewenny Cross,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.24
564095,Ewenny Cross,2024-03-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,41.3
564095,Ewenny Cross,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
564095,Ewenny Cross,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
564095,Ewenny Cross,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
564095,Ewenny Cross,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
564095,Ewenny Cross,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
564095,Ewenny Cross,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
564095,Ewenny Cross,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
564095,Ewenny Cross,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
564095,Ewenny Cross,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
564095,Ewenny Cross,2024-03-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
564095,Ewenny Cross,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
564095,Ewenny Cross,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
564095,Ewenny Cross,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
564095,Ewenny Cross,2024-03-15T17:00:00.000+00:00,transformer,,Temperature,C,20.4
564095,Ewenny Cross,2024-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
564095,Ewenny Cross,2024-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
564095,Ewenny Cross,2024-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
564095,Ewenny Cross,2024-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
564095,Ewenny Cross,2024-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
564095,Ewenny Cross,2024-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
564095,Ewenny Cross,2024-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
564095,Ewenny Cross,2024-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,4.5
564095,Ewenny Cross,2024-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.34
564095,Ewenny Cross,2024-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.75
564095,Ewenny Cross,2024-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
564095,Ewenny Cross,2024-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
564095,Ewenny Cross,2024-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
564095,Ewenny Cross,2024-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
564095,Ewenny Cross,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
564095,Ewenny Cross,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
564095,Ewenny Cross,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
564095,Ewenny Cross,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
564095,Ewenny Cross,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
564095,Ewenny Cross,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
564095,Ewenny Cross,2024-03-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,33.3
564095,Ewenny Cross,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
564095,Ewenny Cross,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
564095,Ewenny Cross,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
564095,Ewenny Cross,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
564095,Ewenny Cross,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
564095,Ewenny Cross,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
564095,Ewenny Cross,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
564095,Ewenny Cross,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
564095,Ewenny Cross,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
564095,Ewenny Cross,2024-03-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
564095,Ewenny Cross,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
564095,Ewenny Cross,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
564095,Ewenny Cross,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
564095,Ewenny Cross,2024-03-15T16:50:00.000+00:00,transformer,,Temperature,C,20.4
564095,Ewenny Cross,2024-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
564095,Ewenny Cross,2024-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
564095,Ewenny Cross,2024-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
564095,Ewenny Cross,2024-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
564095,Ewenny Cross,2024-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
564095,Ewenny Cross,2024-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
564095,Ewenny Cross,2024-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
564095,Ewenny Cross,2024-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,3.25
564095,Ewenny Cross,2024-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
564095,Ewenny Cross,2024-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
564095,Ewenny Cross,2024-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
564095,Ewenny Cross,2024-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
564095,Ewenny Cross,2024-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
564095,Ewenny Cross,2024-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
564095,Ewenny Cross,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
564095,Ewenny Cross,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
564095,Ewenny Cross,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
564095,Ewenny Cross,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
564095,Ewenny Cross,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
564095,Ewenny Cross,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
564095,Ewenny Cross,2024-03-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
564095,Ewenny Cross,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
564095,Ewenny Cross,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
564095,Ewenny Cross,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
564095,Ewenny Cross,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
564095,Ewenny Cross,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
564095,Ewenny Cross,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
564095,Ewenny Cross,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
564095,Ewenny Cross,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
564095,Ewenny Cross,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
564095,Ewenny Cross,2024-03-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
564095,Ewenny Cross,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
564095,Ewenny Cross,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
564095,Ewenny Cross,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
564095,Ewenny Cross,2024-03-15T16:40:00.000+00:00,transformer,,Temperature,C,20.5
564095,Ewenny Cross,2024-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
564095,Ewenny Cross,2024-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
564095,Ewenny Cross,2024-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
564095,Ewenny Cross,2024-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
564095,Ewenny Cross,2024-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
564095,Ewenny Cross,2024-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
564095,Ewenny Cross,2024-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
564095,Ewenny Cross,2024-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.72
564095,Ewenny Cross,2024-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.33
564095,Ewenny Cross,2024-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
564095,Ewenny Cross,2024-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
564095,Ewenny Cross,2024-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
564095,Ewenny Cross,2024-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
564095,Ewenny Cross,2024-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
564095,Ewenny Cross,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
564095,Ewenny Cross,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
564095,Ewenny Cross,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
564095,Ewenny Cross,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
564095,Ewenny Cross,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
564095,Ewenny Cross,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
564095,Ewenny Cross,2024-03-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
564095,Ewenny Cross,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
564095,Ewenny Cross,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
564095,Ewenny Cross,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
564095,Ewenny Cross,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
564095,Ewenny Cross,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
564095,Ewenny Cross,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
564095,Ewenny Cross,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
564095,Ewenny Cross,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
564095,Ewenny Cross,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
564095,Ewenny Cross,2024-03-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
564095,Ewenny Cross,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
564095,Ewenny Cross,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
564095,Ewenny Cross,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
564095,Ewenny Cross,2024-03-15T16:30:00.000+00:00,transformer,,Temperature,C,20.5
564095,Ewenny Cross,2024-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
564095,Ewenny Cross,2024-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
564095,Ewenny Cross,2024-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
564095,Ewenny Cross,2024-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
564095,Ewenny Cross,2024-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
564095,Ewenny Cross,2024-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
564095,Ewenny Cross,2024-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
564095,Ewenny Cross,2024-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.89
564095,Ewenny Cross,2024-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.85
564095,Ewenny Cross,2024-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.99
564095,Ewenny Cross,2024-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
564095,Ewenny Cross,2024-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
564095,Ewenny Cross,2024-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
564095,Ewenny Cross,2024-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
564095,Ewenny Cross,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
564095,Ewenny Cross,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
564095,Ewenny Cross,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
564095,Ewenny Cross,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
564095,Ewenny Cross,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
564095,Ewenny Cross,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
564095,Ewenny Cross,2024-03-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
564095,Ewenny Cross,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
564095,Ewenny Cross,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
564095,Ewenny Cross,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
564095,Ewenny Cross,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
564095,Ewenny Cross,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
564095,Ewenny Cross,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
564095,Ewenny Cross,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
564095,Ewenny Cross,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
564095,Ewenny Cross,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
564095,Ewenny Cross,2024-03-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
564095,Ewenny Cross,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
564095,Ewenny Cross,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
564095,Ewenny Cross,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
564095,Ewenny Cross,2024-03-15T16:20:00.000+00:00,transformer,,Temperature,C,20.6
564095,Ewenny Cross,2024-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
564095,Ewenny Cross,2024-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
564095,Ewenny Cross,2024-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
564095,Ewenny Cross,2024-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
564095,Ewenny Cross,2024-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
564095,Ewenny Cross,2024-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.06
564095,Ewenny Cross,2024-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
564095,Ewenny Cross,2024-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.88
564095,Ewenny Cross,2024-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
564095,Ewenny Cross,2024-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
564095,Ewenny Cross,2024-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
564095,Ewenny Cross,2024-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
564095,Ewenny Cross,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
564095,Ewenny Cross,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
564095,Ewenny Cross,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
564095,Ewenny Cross,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
564095,Ewenny Cross,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
564095,Ewenny Cross,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
564095,Ewenny Cross,2024-03-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
564095,Ewenny Cross,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
564095,Ewenny Cross,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
564095,Ewenny Cross,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
564095,Ewenny Cross,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
564095,Ewenny Cross,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
564095,Ewenny Cross,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
564095,Ewenny Cross,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
564095,Ewenny Cross,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
564095,Ewenny Cross,2024-03-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
564095,Ewenny Cross,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
564095,Ewenny Cross,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
564095,Ewenny Cross,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
