Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564095,Ewenny Cross,2024-03-15T16:10:00.000+00:00,transformer,,Temperature,C,20.7
564095,Ewenny Cross,2024-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
564095,Ewenny Cross,2024-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
564095,Ewenny Cross,2024-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
564095,Ewenny Cross,2024-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
564095,Ewenny Cross,2024-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
564095,Ewenny Cross,2024-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
564095,Ewenny Cross,2024-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.08
564095,Ewenny Cross,2024-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.01
564095,Ewenny Cross,2024-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.34
564095,Ewenny Cross,2024-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
564095,Ewenny Cross,2024-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
564095,Ewenny Cross,2024-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
564095,Ewenny Cross,2024-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
564095,Ewenny Cross,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
564095,Ewenny Cross,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
564095,Ewenny Cross,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
564095,Ewenny Cross,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
564095,Ewenny Cross,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
564095,Ewenny Cross,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
564095,Ewenny Cross,2024-03-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
564095,Ewenny Cross,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
564095,Ewenny Cross,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
564095,Ewenny Cross,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
564095,Ewenny Cross,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
564095,Ewenny Cross,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
564095,Ewenny Cross,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
564095,Ewenny Cross,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
564095,Ewenny Cross,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
564095,Ewenny Cross,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
564095,Ewenny Cross,2024-03-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
564095,Ewenny Cross,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
564095,Ewenny Cross,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
564095,Ewenny Cross,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
564095,Ewenny Cross,2024-03-15T16:00:00.000+00:00,transformer,,Temperature,C,20.7
564095,Ewenny Cross,2024-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
564095,Ewenny Cross,2024-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
564095,Ewenny Cross,2024-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
564095,Ewenny Cross,2024-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
564095,Ewenny Cross,2024-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
564095,Ewenny Cross,2024-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
564095,Ewenny Cross,2024-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
564095,Ewenny Cross,2024-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.72
564095,Ewenny Cross,2024-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.69
564095,Ewenny Cross,2024-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
564095,Ewenny Cross,2024-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
564095,Ewenny Cross,2024-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
564095,Ewenny Cross,2024-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
564095,Ewenny Cross,2024-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
564095,Ewenny Cross,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
564095,Ewenny Cross,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
564095,Ewenny Cross,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
564095,Ewenny Cross,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
564095,Ewenny Cross,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
564095,Ewenny Cross,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
564095,Ewenny Cross,2024-03-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
564095,Ewenny Cross,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
564095,Ewenny Cross,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
564095,Ewenny Cross,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
564095,Ewenny Cross,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
564095,Ewenny Cross,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
564095,Ewenny Cross,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
564095,Ewenny Cross,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
564095,Ewenny Cross,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
564095,Ewenny Cross,2024-03-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
564095,Ewenny Cross,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
564095,Ewenny Cross,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
564095,Ewenny Cross,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
564095,Ewenny Cross,2024-03-15T15:50:00.000+00:00,transformer,,Temperature,C,20.8
564095,Ewenny Cross,2024-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
564095,Ewenny Cross,2024-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
564095,Ewenny Cross,2024-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
564095,Ewenny Cross,2024-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
564095,Ewenny Cross,2024-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
564095,Ewenny Cross,2024-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
564095,Ewenny Cross,2024-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
564095,Ewenny Cross,2024-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.18
564095,Ewenny Cross,2024-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.74
564095,Ewenny Cross,2024-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.24
564095,Ewenny Cross,2024-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
564095,Ewenny Cross,2024-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
564095,Ewenny Cross,2024-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
564095,Ewenny Cross,2024-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
564095,Ewenny Cross,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
564095,Ewenny Cross,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
564095,Ewenny Cross,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
564095,Ewenny Cross,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
564095,Ewenny Cross,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
564095,Ewenny Cross,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
564095,Ewenny Cross,2024-03-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
564095,Ewenny Cross,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
564095,Ewenny Cross,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
564095,Ewenny Cross,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
564095,Ewenny Cross,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
564095,Ewenny Cross,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
564095,Ewenny Cross,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
564095,Ewenny Cross,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
564095,Ewenny Cross,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
564095,Ewenny Cross,2024-03-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
564095,Ewenny Cross,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
564095,Ewenny Cross,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
564095,Ewenny Cross,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
564095,Ewenny Cross,2024-03-15T15:40:00.000+00:00,transformer,,Temperature,C,20.8
564095,Ewenny Cross,2024-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
564095,Ewenny Cross,2024-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
564095,Ewenny Cross,2024-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
564095,Ewenny Cross,2024-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
564095,Ewenny Cross,2024-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
564095,Ewenny Cross,2024-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
564095,Ewenny Cross,2024-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
564095,Ewenny Cross,2024-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.3
564095,Ewenny Cross,2024-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
564095,Ewenny Cross,2024-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
564095,Ewenny Cross,2024-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
564095,Ewenny Cross,2024-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
564095,Ewenny Cross,2024-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
564095,Ewenny Cross,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
564095,Ewenny Cross,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
564095,Ewenny Cross,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
564095,Ewenny Cross,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
564095,Ewenny Cross,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
564095,Ewenny Cross,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
564095,Ewenny Cross,2024-03-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
564095,Ewenny Cross,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
564095,Ewenny Cross,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
564095,Ewenny Cross,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
564095,Ewenny Cross,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
564095,Ewenny Cross,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
564095,Ewenny Cross,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
564095,Ewenny Cross,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
564095,Ewenny Cross,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
564095,Ewenny Cross,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
564095,Ewenny Cross,2024-03-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
564095,Ewenny Cross,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
564095,Ewenny Cross,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
564095,Ewenny Cross,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
564095,Ewenny Cross,2024-03-15T15:30:00.000+00:00,transformer,,Temperature,C,20.8
564095,Ewenny Cross,2024-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
564095,Ewenny Cross,2024-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
564095,Ewenny Cross,2024-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
564095,Ewenny Cross,2024-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
564095,Ewenny Cross,2024-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
564095,Ewenny Cross,2024-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
564095,Ewenny Cross,2024-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
564095,Ewenny Cross,2024-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.76
564095,Ewenny Cross,2024-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.88
564095,Ewenny Cross,2024-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
564095,Ewenny Cross,2024-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
564095,Ewenny Cross,2024-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
564095,Ewenny Cross,2024-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
564095,Ewenny Cross,2024-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
564095,Ewenny Cross,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
564095,Ewenny Cross,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
564095,Ewenny Cross,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
564095,Ewenny Cross,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
564095,Ewenny Cross,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
564095,Ewenny Cross,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
564095,Ewenny Cross,2024-03-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
564095,Ewenny Cross,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
564095,Ewenny Cross,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
564095,Ewenny Cross,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
564095,Ewenny Cross,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
564095,Ewenny Cross,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
564095,Ewenny Cross,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
564095,Ewenny Cross,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
564095,Ewenny Cross,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
564095,Ewenny Cross,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
564095,Ewenny Cross,2024-03-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
564095,Ewenny Cross,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
564095,Ewenny Cross,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
564095,Ewenny Cross,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
564095,Ewenny Cross,2024-03-15T15:20:00.000+00:00,transformer,,Temperature,C,20.8
564095,Ewenny Cross,2024-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
564095,Ewenny Cross,2024-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
564095,Ewenny Cross,2024-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
564095,Ewenny Cross,2024-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
564095,Ewenny Cross,2024-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
564095,Ewenny Cross,2024-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
564095,Ewenny Cross,2024-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
564095,Ewenny Cross,2024-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.01
564095,Ewenny Cross,2024-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.17
564095,Ewenny Cross,2024-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
564095,Ewenny Cross,2024-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
564095,Ewenny Cross,2024-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
564095,Ewenny Cross,2024-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
564095,Ewenny Cross,2024-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
564095,Ewenny Cross,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
564095,Ewenny Cross,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
564095,Ewenny Cross,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
564095,Ewenny Cross,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
564095,Ewenny Cross,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.46
564095,Ewenny Cross,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
564095,Ewenny Cross,2024-03-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
564095,Ewenny Cross,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
564095,Ewenny Cross,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
564095,Ewenny Cross,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
564095,Ewenny Cross,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
564095,Ewenny Cross,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
564095,Ewenny Cross,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
564095,Ewenny Cross,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
564095,Ewenny Cross,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
564095,Ewenny Cross,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
564095,Ewenny Cross,2024-03-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
564095,Ewenny Cross,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
564095,Ewenny Cross,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
564095,Ewenny Cross,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
564095,Ewenny Cross,2024-03-15T15:10:00.000+00:00,transformer,,Temperature,C,20.8
564095,Ewenny Cross,2024-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
564095,Ewenny Cross,2024-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
564095,Ewenny Cross,2024-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
564095,Ewenny Cross,2024-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
564095,Ewenny Cross,2024-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
564095,Ewenny Cross,2024-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
564095,Ewenny Cross,2024-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
564095,Ewenny Cross,2024-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.68
564095,Ewenny Cross,2024-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.18
564095,Ewenny Cross,2024-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
564095,Ewenny Cross,2024-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
564095,Ewenny Cross,2024-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
564095,Ewenny Cross,2024-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
564095,Ewenny Cross,2024-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
564095,Ewenny Cross,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
564095,Ewenny Cross,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
564095,Ewenny Cross,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
564095,Ewenny Cross,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
564095,Ewenny Cross,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
564095,Ewenny Cross,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
564095,Ewenny Cross,2024-03-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
564095,Ewenny Cross,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
564095,Ewenny Cross,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
564095,Ewenny Cross,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
564095,Ewenny Cross,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
564095,Ewenny Cross,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
564095,Ewenny Cross,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
564095,Ewenny Cross,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
564095,Ewenny Cross,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
564095,Ewenny Cross,2024-03-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
564095,Ewenny Cross,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
564095,Ewenny Cross,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
564095,Ewenny Cross,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
564095,Ewenny Cross,2024-03-15T15:00:00.000+00:00,transformer,,Temperature,C,20.8
564095,Ewenny Cross,2024-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
564095,Ewenny Cross,2024-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
564095,Ewenny Cross,2024-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
564095,Ewenny Cross,2024-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
564095,Ewenny Cross,2024-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
564095,Ewenny Cross,2024-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
564095,Ewenny Cross,2024-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.9
564095,Ewenny Cross,2024-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.91
564095,Ewenny Cross,2024-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.69
564095,Ewenny Cross,2024-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
564095,Ewenny Cross,2024-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
564095,Ewenny Cross,2024-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
564095,Ewenny Cross,2024-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
564095,Ewenny Cross,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
564095,Ewenny Cross,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
564095,Ewenny Cross,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
564095,Ewenny Cross,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
564095,Ewenny Cross,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
564095,Ewenny Cross,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
564095,Ewenny Cross,2024-03-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
564095,Ewenny Cross,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
564095,Ewenny Cross,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
564095,Ewenny Cross,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
564095,Ewenny Cross,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
564095,Ewenny Cross,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
564095,Ewenny Cross,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
564095,Ewenny Cross,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
564095,Ewenny Cross,2024-03-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
564095,Ewenny Cross,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
564095,Ewenny Cross,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
564095,Ewenny Cross,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
564095,Ewenny Cross,2024-03-15T14:50:00.000+00:00,transformer,,Temperature,C,20.8
564095,Ewenny Cross,2024-03-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
564095,Ewenny Cross,2024-03-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
564095,Ewenny Cross,2024-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
564095,Ewenny Cross,2024-03-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
564095,Ewenny Cross,2024-03-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
564095,Ewenny Cross,2024-03-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
564095,Ewenny Cross,2024-03-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.77
564095,Ewenny Cross,2024-03-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.95
564095,Ewenny Cross,2024-03-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.77
564095,Ewenny Cross,2024-03-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
564095,Ewenny Cross,2024-03-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
564095,Ewenny Cross,2024-03-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
564095,Ewenny Cross,2024-03-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
564095,Ewenny Cross,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
564095,Ewenny Cross,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
564095,Ewenny Cross,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
564095,Ewenny Cross,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
564095,Ewenny Cross,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
564095,Ewenny Cross,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
564095,Ewenny Cross,2024-03-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
564095,Ewenny Cross,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
564095,Ewenny Cross,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
564095,Ewenny Cross,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
564095,Ewenny Cross,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
564095,Ewenny Cross,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
564095,Ewenny Cross,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
564095,Ewenny Cross,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
564095,Ewenny Cross,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
564095,Ewenny Cross,2024-03-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
564095,Ewenny Cross,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
564095,Ewenny Cross,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
564095,Ewenny Cross,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
564095,Ewenny Cross,2024-03-15T14:40:00.000+00:00,transformer,,Temperature,C,20.7
564095,Ewenny Cross,2024-03-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
564095,Ewenny Cross,2024-03-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
564095,Ewenny Cross,2024-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
564095,Ewenny Cross,2024-03-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
564095,Ewenny Cross,2024-03-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
564095,Ewenny Cross,2024-03-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
564095,Ewenny Cross,2024-03-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
564095,Ewenny Cross,2024-03-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.94
564095,Ewenny Cross,2024-03-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.47
564095,Ewenny Cross,2024-03-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
564095,Ewenny Cross,2024-03-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
564095,Ewenny Cross,2024-03-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
564095,Ewenny Cross,2024-03-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
564095,Ewenny Cross,2024-03-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
564095,Ewenny Cross,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
564095,Ewenny Cross,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
564095,Ewenny Cross,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
564095,Ewenny Cross,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
564095,Ewenny Cross,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
564095,Ewenny Cross,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
564095,Ewenny Cross,2024-03-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
564095,Ewenny Cross,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
564095,Ewenny Cross,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
564095,Ewenny Cross,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
564095,Ewenny Cross,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
564095,Ewenny Cross,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
564095,Ewenny Cross,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
564095,Ewenny Cross,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
564095,Ewenny Cross,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
564095,Ewenny Cross,2024-03-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
564095,Ewenny Cross,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
564095,Ewenny Cross,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
564095,Ewenny Cross,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
564095,Ewenny Cross,2024-03-15T14:30:00.000+00:00,transformer,,Temperature,C,20.8
564095,Ewenny Cross,2024-03-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
564095,Ewenny Cross,2024-03-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
564095,Ewenny Cross,2024-03-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
564095,Ewenny Cross,2024-03-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
564095,Ewenny Cross,2024-03-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
564095,Ewenny Cross,2024-03-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
564095,Ewenny Cross,2024-03-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.54
564095,Ewenny Cross,2024-03-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.15
564095,Ewenny Cross,2024-03-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.23
564095,Ewenny Cross,2024-03-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
564095,Ewenny Cross,2024-03-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
564095,Ewenny Cross,2024-03-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
564095,Ewenny Cross,2024-03-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
564095,Ewenny Cross,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
564095,Ewenny Cross,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
564095,Ewenny Cross,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
564095,Ewenny Cross,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
564095,Ewenny Cross,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
564095,Ewenny Cross,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
564095,Ewenny Cross,2024-03-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
564095,Ewenny Cross,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
564095,Ewenny Cross,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
564095,Ewenny Cross,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
564095,Ewenny Cross,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
564095,Ewenny Cross,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
564095,Ewenny Cross,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
564095,Ewenny Cross,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
564095,Ewenny Cross,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
564095,Ewenny Cross,2024-03-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
564095,Ewenny Cross,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
564095,Ewenny Cross,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
564095,Ewenny Cross,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
564095,Ewenny Cross,2024-03-15T14:20:00.000+00:00,transformer,,Temperature,C,20.8
564095,Ewenny Cross,2024-03-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
564095,Ewenny Cross,2024-03-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
564095,Ewenny Cross,2024-03-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
564095,Ewenny Cross,2024-03-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
564095,Ewenny Cross,2024-03-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
564095,Ewenny Cross,2024-03-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
564095,Ewenny Cross,2024-03-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
564095,Ewenny Cross,2024-03-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.36
564095,Ewenny Cross,2024-03-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
564095,Ewenny Cross,2024-03-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.44
564095,Ewenny Cross,2024-03-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
564095,Ewenny Cross,2024-03-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
564095,Ewenny Cross,2024-03-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
564095,Ewenny Cross,2024-03-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
564095,Ewenny Cross,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
564095,Ewenny Cross,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
564095,Ewenny Cross,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
564095,Ewenny Cross,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
564095,Ewenny Cross,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
564095,Ewenny Cross,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
564095,Ewenny Cross,2024-03-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
564095,Ewenny Cross,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
564095,Ewenny Cross,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
564095,Ewenny Cross,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
564095,Ewenny Cross,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
564095,Ewenny Cross,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
564095,Ewenny Cross,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
564095,Ewenny Cross,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
564095,Ewenny Cross,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
564095,Ewenny Cross,2024-03-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
564095,Ewenny Cross,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
564095,Ewenny Cross,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
564095,Ewenny Cross,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
564095,Ewenny Cross,2024-03-15T14:10:00.000+00:00,transformer,,Temperature,C,20.8
564095,Ewenny Cross,2024-03-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
564095,Ewenny Cross,2024-03-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
564095,Ewenny Cross,2024-03-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
564095,Ewenny Cross,2024-03-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
564095,Ewenny Cross,2024-03-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
564095,Ewenny Cross,2024-03-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
564095,Ewenny Cross,2024-03-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
564095,Ewenny Cross,2024-03-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.02
564095,Ewenny Cross,2024-03-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.79
564095,Ewenny Cross,2024-03-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.21
564095,Ewenny Cross,2024-03-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
564095,Ewenny Cross,2024-03-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
564095,Ewenny Cross,2024-03-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
564095,Ewenny Cross,2024-03-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
564095,Ewenny Cross,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
564095,Ewenny Cross,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
564095,Ewenny Cross,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
564095,Ewenny Cross,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
564095,Ewenny Cross,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
564095,Ewenny Cross,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
564095,Ewenny Cross,2024-03-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
564095,Ewenny Cross,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
564095,Ewenny Cross,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
564095,Ewenny Cross,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
564095,Ewenny Cross,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
564095,Ewenny Cross,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
564095,Ewenny Cross,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
564095,Ewenny Cross,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
564095,Ewenny Cross,2024-03-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
564095,Ewenny Cross,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
564095,Ewenny Cross,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
564095,Ewenny Cross,2024-03-15T14:00:00.000+00:00,transformer,,Temperature,C,20.7
564095,Ewenny Cross,2024-03-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
564095,Ewenny Cross,2024-03-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
564095,Ewenny Cross,2024-03-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
564095,Ewenny Cross,2024-03-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
564095,Ewenny Cross,2024-03-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
564095,Ewenny Cross,2024-03-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
564095,Ewenny Cross,2024-03-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
564095,Ewenny Cross,2024-03-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.71
564095,Ewenny Cross,2024-03-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.23
564095,Ewenny Cross,2024-03-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
564095,Ewenny Cross,2024-03-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
564095,Ewenny Cross,2024-03-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
564095,Ewenny Cross,2024-03-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
564095,Ewenny Cross,2024-03-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
564095,Ewenny Cross,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
564095,Ewenny Cross,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
564095,Ewenny Cross,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
564095,Ewenny Cross,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
564095,Ewenny Cross,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
564095,Ewenny Cross,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
564095,Ewenny Cross,2024-03-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
564095,Ewenny Cross,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
564095,Ewenny Cross,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
564095,Ewenny Cross,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
564095,Ewenny Cross,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
564095,Ewenny Cross,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
564095,Ewenny Cross,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
564095,Ewenny Cross,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
564095,Ewenny Cross,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
564095,Ewenny Cross,2024-03-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
564095,Ewenny Cross,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
564095,Ewenny Cross,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
564095,Ewenny Cross,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
564095,Ewenny Cross,2024-03-15T13:50:00.000+00:00,transformer,,Temperature,C,20.7
564095,Ewenny Cross,2024-03-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
564095,Ewenny Cross,2024-03-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
564095,Ewenny Cross,2024-03-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
564095,Ewenny Cross,2024-03-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
564095,Ewenny Cross,2024-03-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
564095,Ewenny Cross,2024-03-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
564095,Ewenny Cross,2024-03-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.23
564095,Ewenny Cross,2024-03-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.22
564095,Ewenny Cross,2024-03-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
564095,Ewenny Cross,2024-03-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
564095,Ewenny Cross,2024-03-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
564095,Ewenny Cross,2024-03-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
564095,Ewenny Cross,2024-03-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
564095,Ewenny Cross,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
564095,Ewenny Cross,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
564095,Ewenny Cross,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
564095,Ewenny Cross,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
564095,Ewenny Cross,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
564095,Ewenny Cross,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
564095,Ewenny Cross,2024-03-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,25.7
564095,Ewenny Cross,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
564095,Ewenny Cross,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
564095,Ewenny Cross,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
564095,Ewenny Cross,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
564095,Ewenny Cross,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
564095,Ewenny Cross,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
564095,Ewenny Cross,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
564095,Ewenny Cross,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
564095,Ewenny Cross,2024-03-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
564095,Ewenny Cross,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
564095,Ewenny Cross,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
564095,Ewenny Cross,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
564095,Ewenny Cross,2024-03-15T13:40:00.000+00:00,transformer,,Temperature,C,20.8
564095,Ewenny Cross,2024-03-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
564095,Ewenny Cross,2024-03-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
564095,Ewenny Cross,2024-03-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
564095,Ewenny Cross,2024-03-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
564095,Ewenny Cross,2024-03-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
564095,Ewenny Cross,2024-03-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.94
564095,Ewenny Cross,2024-03-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.02
564095,Ewenny Cross,2024-03-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.31
564095,Ewenny Cross,2024-03-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
564095,Ewenny Cross,2024-03-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
564095,Ewenny Cross,2024-03-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
564095,Ewenny Cross,2024-03-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
564095,Ewenny Cross,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
564095,Ewenny Cross,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
