Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564095,Ewenny Cross,2024-03-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
564095,Ewenny Cross,2024-03-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
564095,Ewenny Cross,2024-03-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
564095,Ewenny Cross,2024-03-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
564095,Ewenny Cross,2024-03-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
564095,Ewenny Cross,2024-03-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
564095,Ewenny Cross,2024-03-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.98
564095,Ewenny Cross,2024-03-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.02
564095,Ewenny Cross,2024-03-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
564095,Ewenny Cross,2024-03-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
564095,Ewenny Cross,2024-03-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
564095,Ewenny Cross,2024-03-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
564095,Ewenny Cross,2024-03-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
564095,Ewenny Cross,2024-03-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
564095,Ewenny Cross,2024-03-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
564095,Ewenny Cross,2024-03-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
564095,Ewenny Cross,2024-03-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
564095,Ewenny Cross,2024-03-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
564095,Ewenny Cross,2024-03-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
564095,Ewenny Cross,2024-03-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
564095,Ewenny Cross,2024-03-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
564095,Ewenny Cross,2024-03-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
564095,Ewenny Cross,2024-03-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
564095,Ewenny Cross,2024-03-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
564095,Ewenny Cross,2024-03-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.27
564095,Ewenny Cross,2024-03-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
564095,Ewenny Cross,2024-03-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
564095,Ewenny Cross,2024-03-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,35.6
564095,Ewenny Cross,2024-03-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
564095,Ewenny Cross,2024-03-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
564095,Ewenny Cross,2024-03-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
564095,Ewenny Cross,2024-03-15T10:50:00.000+00:00,transformer,,Temperature,C,20.3
564095,Ewenny Cross,2024-03-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
564095,Ewenny Cross,2024-03-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
564095,Ewenny Cross,2024-03-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
564095,Ewenny Cross,2024-03-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
564095,Ewenny Cross,2024-03-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
564095,Ewenny Cross,2024-03-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
564095,Ewenny Cross,2024-03-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
564095,Ewenny Cross,2024-03-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.3
564095,Ewenny Cross,2024-03-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
564095,Ewenny Cross,2024-03-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
564095,Ewenny Cross,2024-03-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
564095,Ewenny Cross,2024-03-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
564095,Ewenny Cross,2024-03-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
564095,Ewenny Cross,2024-03-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
564095,Ewenny Cross,2024-03-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
564095,Ewenny Cross,2024-03-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
564095,Ewenny Cross,2024-03-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
564095,Ewenny Cross,2024-03-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
564095,Ewenny Cross,2024-03-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
564095,Ewenny Cross,2024-03-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
564095,Ewenny Cross,2024-03-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
564095,Ewenny Cross,2024-03-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
564095,Ewenny Cross,2024-03-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
564095,Ewenny Cross,2024-03-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
564095,Ewenny Cross,2024-03-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
564095,Ewenny Cross,2024-03-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.36
564095,Ewenny Cross,2024-03-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
564095,Ewenny Cross,2024-03-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
564095,Ewenny Cross,2024-03-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
564095,Ewenny Cross,2024-03-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
564095,Ewenny Cross,2024-03-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
564095,Ewenny Cross,2024-03-15T10:40:00.000+00:00,transformer,,Temperature,C,20.1
564095,Ewenny Cross,2024-03-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
564095,Ewenny Cross,2024-03-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
564095,Ewenny Cross,2024-03-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
564095,Ewenny Cross,2024-03-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
564095,Ewenny Cross,2024-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
564095,Ewenny Cross,2024-03-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
564095,Ewenny Cross,2024-03-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
564095,Ewenny Cross,2024-03-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
564095,Ewenny Cross,2024-03-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.26
564095,Ewenny Cross,2024-03-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.36
564095,Ewenny Cross,2024-03-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.57
564095,Ewenny Cross,2024-03-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
564095,Ewenny Cross,2024-03-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
564095,Ewenny Cross,2024-03-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
564095,Ewenny Cross,2024-03-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
564095,Ewenny Cross,2024-03-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
564095,Ewenny Cross,2024-03-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
564095,Ewenny Cross,2024-03-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
564095,Ewenny Cross,2024-03-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
564095,Ewenny Cross,2024-03-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
564095,Ewenny Cross,2024-03-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
564095,Ewenny Cross,2024-03-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
564095,Ewenny Cross,2024-03-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
564095,Ewenny Cross,2024-03-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
564095,Ewenny Cross,2024-03-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
564095,Ewenny Cross,2024-03-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
564095,Ewenny Cross,2024-03-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
564095,Ewenny Cross,2024-03-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
564095,Ewenny Cross,2024-03-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
564095,Ewenny Cross,2024-03-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
564095,Ewenny Cross,2024-03-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
564095,Ewenny Cross,2024-03-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
564095,Ewenny Cross,2024-03-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
564095,Ewenny Cross,2024-03-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
564095,Ewenny Cross,2024-03-15T10:30:00.000+00:00,transformer,,Temperature,C,20.0
564095,Ewenny Cross,2024-03-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
564095,Ewenny Cross,2024-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
564095,Ewenny Cross,2024-03-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
564095,Ewenny Cross,2024-03-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
564095,Ewenny Cross,2024-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
564095,Ewenny Cross,2024-03-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
564095,Ewenny Cross,2024-03-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
564095,Ewenny Cross,2024-03-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
564095,Ewenny Cross,2024-03-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.71
564095,Ewenny Cross,2024-03-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.75
564095,Ewenny Cross,2024-03-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
564095,Ewenny Cross,2024-03-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
564095,Ewenny Cross,2024-03-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
564095,Ewenny Cross,2024-03-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
564095,Ewenny Cross,2024-03-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
564095,Ewenny Cross,2024-03-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
564095,Ewenny Cross,2024-03-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
564095,Ewenny Cross,2024-03-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
564095,Ewenny Cross,2024-03-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
564095,Ewenny Cross,2024-03-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
564095,Ewenny Cross,2024-03-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
564095,Ewenny Cross,2024-03-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
564095,Ewenny Cross,2024-03-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
564095,Ewenny Cross,2024-03-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
564095,Ewenny Cross,2024-03-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
564095,Ewenny Cross,2024-03-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
564095,Ewenny Cross,2024-03-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
564095,Ewenny Cross,2024-03-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
564095,Ewenny Cross,2024-03-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
564095,Ewenny Cross,2024-03-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
564095,Ewenny Cross,2024-03-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
564095,Ewenny Cross,2024-03-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
564095,Ewenny Cross,2024-03-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
564095,Ewenny Cross,2024-03-15T10:20:00.000+00:00,transformer,,Temperature,C,19.9
564095,Ewenny Cross,2024-03-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
564095,Ewenny Cross,2024-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
564095,Ewenny Cross,2024-03-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
564095,Ewenny Cross,2024-03-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
564095,Ewenny Cross,2024-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
564095,Ewenny Cross,2024-03-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
564095,Ewenny Cross,2024-03-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
564095,Ewenny Cross,2024-03-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
564095,Ewenny Cross,2024-03-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.34
564095,Ewenny Cross,2024-03-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
564095,Ewenny Cross,2024-03-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.74
564095,Ewenny Cross,2024-03-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
564095,Ewenny Cross,2024-03-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
564095,Ewenny Cross,2024-03-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
564095,Ewenny Cross,2024-03-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
564095,Ewenny Cross,2024-03-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
564095,Ewenny Cross,2024-03-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
564095,Ewenny Cross,2024-03-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
564095,Ewenny Cross,2024-03-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
564095,Ewenny Cross,2024-03-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
564095,Ewenny Cross,2024-03-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
564095,Ewenny Cross,2024-03-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
564095,Ewenny Cross,2024-03-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
564095,Ewenny Cross,2024-03-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
564095,Ewenny Cross,2024-03-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
564095,Ewenny Cross,2024-03-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
564095,Ewenny Cross,2024-03-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
564095,Ewenny Cross,2024-03-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
564095,Ewenny Cross,2024-03-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
564095,Ewenny Cross,2024-03-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
564095,Ewenny Cross,2024-03-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
564095,Ewenny Cross,2024-03-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
564095,Ewenny Cross,2024-03-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
564095,Ewenny Cross,2024-03-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
564095,Ewenny Cross,2024-03-15T10:10:00.000+00:00,transformer,,Temperature,C,19.9
564095,Ewenny Cross,2024-03-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
564095,Ewenny Cross,2024-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
564095,Ewenny Cross,2024-03-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
564095,Ewenny Cross,2024-03-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
564095,Ewenny Cross,2024-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
564095,Ewenny Cross,2024-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
564095,Ewenny Cross,2024-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
564095,Ewenny Cross,2024-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
564095,Ewenny Cross,2024-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.15
564095,Ewenny Cross,2024-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.54
564095,Ewenny Cross,2024-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
564095,Ewenny Cross,2024-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
564095,Ewenny Cross,2024-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
564095,Ewenny Cross,2024-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
564095,Ewenny Cross,2024-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
564095,Ewenny Cross,2024-03-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
564095,Ewenny Cross,2024-03-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
564095,Ewenny Cross,2024-03-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
564095,Ewenny Cross,2024-03-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
564095,Ewenny Cross,2024-03-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
564095,Ewenny Cross,2024-03-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
564095,Ewenny Cross,2024-03-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
564095,Ewenny Cross,2024-03-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
564095,Ewenny Cross,2024-03-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
564095,Ewenny Cross,2024-03-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
564095,Ewenny Cross,2024-03-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
564095,Ewenny Cross,2024-03-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
564095,Ewenny Cross,2024-03-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
564095,Ewenny Cross,2024-03-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
564095,Ewenny Cross,2024-03-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
564095,Ewenny Cross,2024-03-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
564095,Ewenny Cross,2024-03-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
564095,Ewenny Cross,2024-03-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
564095,Ewenny Cross,2024-03-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
564095,Ewenny Cross,2024-03-15T10:00:00.000+00:00,transformer,,Temperature,C,19.8
564095,Ewenny Cross,2024-03-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
564095,Ewenny Cross,2024-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
564095,Ewenny Cross,2024-03-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
564095,Ewenny Cross,2024-03-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
564095,Ewenny Cross,2024-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
564095,Ewenny Cross,2024-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
564095,Ewenny Cross,2024-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
564095,Ewenny Cross,2024-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
564095,Ewenny Cross,2024-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.4
564095,Ewenny Cross,2024-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.58
564095,Ewenny Cross,2024-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
564095,Ewenny Cross,2024-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
564095,Ewenny Cross,2024-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
564095,Ewenny Cross,2024-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
564095,Ewenny Cross,2024-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
564095,Ewenny Cross,2024-03-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
564095,Ewenny Cross,2024-03-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
564095,Ewenny Cross,2024-03-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
564095,Ewenny Cross,2024-03-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
564095,Ewenny Cross,2024-03-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
564095,Ewenny Cross,2024-03-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
564095,Ewenny Cross,2024-03-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
564095,Ewenny Cross,2024-03-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
564095,Ewenny Cross,2024-03-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
564095,Ewenny Cross,2024-03-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
564095,Ewenny Cross,2024-03-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
564095,Ewenny Cross,2024-03-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
564095,Ewenny Cross,2024-03-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
564095,Ewenny Cross,2024-03-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
564095,Ewenny Cross,2024-03-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
564095,Ewenny Cross,2024-03-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
564095,Ewenny Cross,2024-03-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,38.0
564095,Ewenny Cross,2024-03-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
564095,Ewenny Cross,2024-03-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
564095,Ewenny Cross,2024-03-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
564095,Ewenny Cross,2024-03-15T09:50:00.000+00:00,transformer,,Temperature,C,19.7
564095,Ewenny Cross,2024-03-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
564095,Ewenny Cross,2024-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
564095,Ewenny Cross,2024-03-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
564095,Ewenny Cross,2024-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
564095,Ewenny Cross,2024-03-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
564095,Ewenny Cross,2024-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
564095,Ewenny Cross,2024-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
564095,Ewenny Cross,2024-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
564095,Ewenny Cross,2024-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
564095,Ewenny Cross,2024-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.83
564095,Ewenny Cross,2024-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.04
564095,Ewenny Cross,2024-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
564095,Ewenny Cross,2024-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
564095,Ewenny Cross,2024-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
564095,Ewenny Cross,2024-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
564095,Ewenny Cross,2024-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
564095,Ewenny Cross,2024-03-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
564095,Ewenny Cross,2024-03-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
564095,Ewenny Cross,2024-03-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
564095,Ewenny Cross,2024-03-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
564095,Ewenny Cross,2024-03-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
564095,Ewenny Cross,2024-03-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
564095,Ewenny Cross,2024-03-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
564095,Ewenny Cross,2024-03-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
564095,Ewenny Cross,2024-03-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
564095,Ewenny Cross,2024-03-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
564095,Ewenny Cross,2024-03-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
564095,Ewenny Cross,2024-03-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
564095,Ewenny Cross,2024-03-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
564095,Ewenny Cross,2024-03-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
564095,Ewenny Cross,2024-03-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
564095,Ewenny Cross,2024-03-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
564095,Ewenny Cross,2024-03-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
564095,Ewenny Cross,2024-03-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
564095,Ewenny Cross,2024-03-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
564095,Ewenny Cross,2024-03-15T09:40:00.000+00:00,transformer,,Temperature,C,19.6
564095,Ewenny Cross,2024-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
564095,Ewenny Cross,2024-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
564095,Ewenny Cross,2024-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
564095,Ewenny Cross,2024-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
564095,Ewenny Cross,2024-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
564095,Ewenny Cross,2024-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
564095,Ewenny Cross,2024-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
564095,Ewenny Cross,2024-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
564095,Ewenny Cross,2024-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
564095,Ewenny Cross,2024-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.43
564095,Ewenny Cross,2024-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.95
564095,Ewenny Cross,2024-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
564095,Ewenny Cross,2024-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
564095,Ewenny Cross,2024-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
564095,Ewenny Cross,2024-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
564095,Ewenny Cross,2024-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
564095,Ewenny Cross,2024-03-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
564095,Ewenny Cross,2024-03-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
564095,Ewenny Cross,2024-03-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
564095,Ewenny Cross,2024-03-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
564095,Ewenny Cross,2024-03-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
564095,Ewenny Cross,2024-03-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
564095,Ewenny Cross,2024-03-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
564095,Ewenny Cross,2024-03-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
564095,Ewenny Cross,2024-03-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
564095,Ewenny Cross,2024-03-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
564095,Ewenny Cross,2024-03-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
564095,Ewenny Cross,2024-03-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
564095,Ewenny Cross,2024-03-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
564095,Ewenny Cross,2024-03-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
564095,Ewenny Cross,2024-03-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
564095,Ewenny Cross,2024-03-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
564095,Ewenny Cross,2024-03-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
564095,Ewenny Cross,2024-03-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
564095,Ewenny Cross,2024-03-15T09:30:00.000+00:00,transformer,,Temperature,C,19.6
564095,Ewenny Cross,2024-03-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
564095,Ewenny Cross,2024-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
564095,Ewenny Cross,2024-03-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
564095,Ewenny Cross,2024-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
564095,Ewenny Cross,2024-03-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
564095,Ewenny Cross,2024-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
564095,Ewenny Cross,2024-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
564095,Ewenny Cross,2024-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
564095,Ewenny Cross,2024-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
564095,Ewenny Cross,2024-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.95
564095,Ewenny Cross,2024-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.24
564095,Ewenny Cross,2024-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.02
564095,Ewenny Cross,2024-03-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
564095,Ewenny Cross,2024-03-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
564095,Ewenny Cross,2024-03-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
564095,Ewenny Cross,2024-03-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
564095,Ewenny Cross,2024-03-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
564095,Ewenny Cross,2024-03-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
564095,Ewenny Cross,2024-03-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
564095,Ewenny Cross,2024-03-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
564095,Ewenny Cross,2024-03-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
564095,Ewenny Cross,2024-03-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
564095,Ewenny Cross,2024-03-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
564095,Ewenny Cross,2024-03-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
564095,Ewenny Cross,2024-03-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
564095,Ewenny Cross,2024-03-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
564095,Ewenny Cross,2024-03-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
564095,Ewenny Cross,2024-03-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
564095,Ewenny Cross,2024-03-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
564095,Ewenny Cross,2024-03-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
564095,Ewenny Cross,2024-03-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
564095,Ewenny Cross,2024-03-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,14.5
564095,Ewenny Cross,2024-03-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
564095,Ewenny Cross,2024-03-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
564095,Ewenny Cross,2024-03-15T09:20:00.000+00:00,transformer,,Temperature,C,19.5
564095,Ewenny Cross,2024-03-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
564095,Ewenny Cross,2024-03-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
564095,Ewenny Cross,2024-03-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
564095,Ewenny Cross,2024-03-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
564095,Ewenny Cross,2024-03-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
564095,Ewenny Cross,2024-03-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
564095,Ewenny Cross,2024-03-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
564095,Ewenny Cross,2024-03-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
564095,Ewenny Cross,2024-03-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.8
564095,Ewenny Cross,2024-03-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.92
564095,Ewenny Cross,2024-03-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
564095,Ewenny Cross,2024-03-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
564095,Ewenny Cross,2024-03-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
564095,Ewenny Cross,2024-03-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
564095,Ewenny Cross,2024-03-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
564095,Ewenny Cross,2024-03-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
564095,Ewenny Cross,2024-03-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
564095,Ewenny Cross,2024-03-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
564095,Ewenny Cross,2024-03-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
564095,Ewenny Cross,2024-03-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
564095,Ewenny Cross,2024-03-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,39.6
564095,Ewenny Cross,2024-03-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
564095,Ewenny Cross,2024-03-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
564095,Ewenny Cross,2024-03-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
564095,Ewenny Cross,2024-03-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
564095,Ewenny Cross,2024-03-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
564095,Ewenny Cross,2024-03-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
564095,Ewenny Cross,2024-03-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
564095,Ewenny Cross,2024-03-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
564095,Ewenny Cross,2024-03-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
564095,Ewenny Cross,2024-03-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
564095,Ewenny Cross,2024-03-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
564095,Ewenny Cross,2024-03-15T09:10:00.000+00:00,transformer,,Temperature,C,19.4
564095,Ewenny Cross,2024-03-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
564095,Ewenny Cross,2024-03-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
564095,Ewenny Cross,2024-03-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
564095,Ewenny Cross,2024-03-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
564095,Ewenny Cross,2024-03-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
564095,Ewenny Cross,2024-03-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
564095,Ewenny Cross,2024-03-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.04
564095,Ewenny Cross,2024-03-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
564095,Ewenny Cross,2024-03-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
564095,Ewenny Cross,2024-03-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
564095,Ewenny Cross,2024-03-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
564095,Ewenny Cross,2024-03-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
564095,Ewenny Cross,2024-03-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
564095,Ewenny Cross,2024-03-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
564095,Ewenny Cross,2024-03-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
564095,Ewenny Cross,2024-03-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
564095,Ewenny Cross,2024-03-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
564095,Ewenny Cross,2024-03-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
564095,Ewenny Cross,2024-03-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
564095,Ewenny Cross,2024-03-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
564095,Ewenny Cross,2024-03-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
564095,Ewenny Cross,2024-03-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
564095,Ewenny Cross,2024-03-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
564095,Ewenny Cross,2024-03-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
564095,Ewenny Cross,2024-03-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
564095,Ewenny Cross,2024-03-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
564095,Ewenny Cross,2024-03-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
564095,Ewenny Cross,2024-03-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
564095,Ewenny Cross,2024-03-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
564095,Ewenny Cross,2024-03-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
564095,Ewenny Cross,2024-03-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
564095,Ewenny Cross,2024-03-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
564095,Ewenny Cross,2024-03-15T09:00:00.000+00:00,transformer,,Temperature,C,19.4
564095,Ewenny Cross,2024-03-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
564095,Ewenny Cross,2024-03-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
564095,Ewenny Cross,2024-03-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
564095,Ewenny Cross,2024-03-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
564095,Ewenny Cross,2024-03-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
564095,Ewenny Cross,2024-03-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
564095,Ewenny Cross,2024-03-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.41
564095,Ewenny Cross,2024-03-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
564095,Ewenny Cross,2024-03-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
564095,Ewenny Cross,2024-03-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
564095,Ewenny Cross,2024-03-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
564095,Ewenny Cross,2024-03-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
564095,Ewenny Cross,2024-03-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
564095,Ewenny Cross,2024-03-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
564095,Ewenny Cross,2024-03-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
564095,Ewenny Cross,2024-03-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
564095,Ewenny Cross,2024-03-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
564095,Ewenny Cross,2024-03-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
564095,Ewenny Cross,2024-03-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.31
564095,Ewenny Cross,2024-03-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,43.8
564095,Ewenny Cross,2024-03-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
564095,Ewenny Cross,2024-03-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
564095,Ewenny Cross,2024-03-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
564095,Ewenny Cross,2024-03-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
564095,Ewenny Cross,2024-03-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
564095,Ewenny Cross,2024-03-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
564095,Ewenny Cross,2024-03-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
564095,Ewenny Cross,2024-03-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
564095,Ewenny Cross,2024-03-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
564095,Ewenny Cross,2024-03-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
564095,Ewenny Cross,2024-03-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
564095,Ewenny Cross,2024-03-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
564095,Ewenny Cross,2024-03-15T08:50:00.000+00:00,transformer,,Temperature,C,19.4
564095,Ewenny Cross,2024-03-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
564095,Ewenny Cross,2024-03-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
564095,Ewenny Cross,2024-03-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
564095,Ewenny Cross,2024-03-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
564095,Ewenny Cross,2024-03-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
564095,Ewenny Cross,2024-03-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
564095,Ewenny Cross,2024-03-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
564095,Ewenny Cross,2024-03-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
564095,Ewenny Cross,2024-03-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.17
564095,Ewenny Cross,2024-03-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.87
564095,Ewenny Cross,2024-03-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
564095,Ewenny Cross,2024-03-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
564095,Ewenny Cross,2024-03-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
564095,Ewenny Cross,2024-03-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
564095,Ewenny Cross,2024-03-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
564095,Ewenny Cross,2024-03-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
564095,Ewenny Cross,2024-03-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
564095,Ewenny Cross,2024-03-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
564095,Ewenny Cross,2024-03-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
564095,Ewenny Cross,2024-03-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
564095,Ewenny Cross,2024-03-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.35
564095,Ewenny Cross,2024-03-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
564095,Ewenny Cross,2024-03-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
564095,Ewenny Cross,2024-03-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
564095,Ewenny Cross,2024-03-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
564095,Ewenny Cross,2024-03-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
564095,Ewenny Cross,2024-03-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
564095,Ewenny Cross,2024-03-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
564095,Ewenny Cross,2024-03-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
564095,Ewenny Cross,2024-03-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,30.4
564095,Ewenny Cross,2024-03-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
564095,Ewenny Cross,2024-03-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
564095,Ewenny Cross,2024-03-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
564095,Ewenny Cross,2024-03-15T08:40:00.000+00:00,transformer,,Temperature,C,19.3
564095,Ewenny Cross,2024-03-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
564095,Ewenny Cross,2024-03-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
564095,Ewenny Cross,2024-03-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
564095,Ewenny Cross,2024-03-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
564095,Ewenny Cross,2024-03-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
564095,Ewenny Cross,2024-03-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
564095,Ewenny Cross,2024-03-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
564095,Ewenny Cross,2024-03-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.69
564095,Ewenny Cross,2024-03-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.56
564095,Ewenny Cross,2024-03-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
564095,Ewenny Cross,2024-03-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
564095,Ewenny Cross,2024-03-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
564095,Ewenny Cross,2024-03-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
564095,Ewenny Cross,2024-03-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
564095,Ewenny Cross,2024-03-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
564095,Ewenny Cross,2024-03-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
564095,Ewenny Cross,2024-03-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
564095,Ewenny Cross,2024-03-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
564095,Ewenny Cross,2024-03-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
564095,Ewenny Cross,2024-03-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
564095,Ewenny Cross,2024-03-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
564095,Ewenny Cross,2024-03-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
564095,Ewenny Cross,2024-03-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
564095,Ewenny Cross,2024-03-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
564095,Ewenny Cross,2024-03-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
564095,Ewenny Cross,2024-03-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
564095,Ewenny Cross,2024-03-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
564095,Ewenny Cross,2024-03-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
564095,Ewenny Cross,2024-03-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
564095,Ewenny Cross,2024-03-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
564095,Ewenny Cross,2024-03-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
564095,Ewenny Cross,2024-03-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
564095,Ewenny Cross,2024-03-15T08:30:00.000+00:00,transformer,,Temperature,C,19.2
564095,Ewenny Cross,2024-03-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
564095,Ewenny Cross,2024-03-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
564095,Ewenny Cross,2024-03-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
564095,Ewenny Cross,2024-03-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
564095,Ewenny Cross,2024-03-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
564095,Ewenny Cross,2024-03-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
564095,Ewenny Cross,2024-03-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
564095,Ewenny Cross,2024-03-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
564095,Ewenny Cross,2024-03-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.48
564095,Ewenny Cross,2024-03-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
564095,Ewenny Cross,2024-03-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
564095,Ewenny Cross,2024-03-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
564095,Ewenny Cross,2024-03-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
564095,Ewenny Cross,2024-03-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
564095,Ewenny Cross,2024-03-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
564095,Ewenny Cross,2024-03-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
564095,Ewenny Cross,2024-03-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
564095,Ewenny Cross,2024-03-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
