Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564095,Ewenny Cross,2024-03-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
564095,Ewenny Cross,2024-03-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
564095,Ewenny Cross,2024-03-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
564095,Ewenny Cross,2024-03-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
564095,Ewenny Cross,2024-03-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
564095,Ewenny Cross,2024-03-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
564095,Ewenny Cross,2024-03-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
564095,Ewenny Cross,2024-03-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
564095,Ewenny Cross,2024-03-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
564095,Ewenny Cross,2024-03-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
564095,Ewenny Cross,2024-03-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
564095,Ewenny Cross,2024-03-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
564095,Ewenny Cross,2024-03-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
564095,Ewenny Cross,2024-03-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
564095,Ewenny Cross,2024-03-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
564095,Ewenny Cross,2024-03-15T08:20:00.000+00:00,transformer,,Temperature,C,19.1
564095,Ewenny Cross,2024-03-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
564095,Ewenny Cross,2024-03-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
564095,Ewenny Cross,2024-03-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
564095,Ewenny Cross,2024-03-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
564095,Ewenny Cross,2024-03-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
564095,Ewenny Cross,2024-03-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.76
564095,Ewenny Cross,2024-03-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
564095,Ewenny Cross,2024-03-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
564095,Ewenny Cross,2024-03-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
564095,Ewenny Cross,2024-03-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
564095,Ewenny Cross,2024-03-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
564095,Ewenny Cross,2024-03-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
564095,Ewenny Cross,2024-03-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
564095,Ewenny Cross,2024-03-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
564095,Ewenny Cross,2024-03-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
564095,Ewenny Cross,2024-03-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
564095,Ewenny Cross,2024-03-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
564095,Ewenny Cross,2024-03-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
564095,Ewenny Cross,2024-03-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
564095,Ewenny Cross,2024-03-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
564095,Ewenny Cross,2024-03-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
564095,Ewenny Cross,2024-03-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
564095,Ewenny Cross,2024-03-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
564095,Ewenny Cross,2024-03-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
564095,Ewenny Cross,2024-03-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
564095,Ewenny Cross,2024-03-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
564095,Ewenny Cross,2024-03-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
564095,Ewenny Cross,2024-03-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
564095,Ewenny Cross,2024-03-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
564095,Ewenny Cross,2024-03-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
564095,Ewenny Cross,2024-03-15T08:10:00.000+00:00,transformer,,Temperature,C,19.1
564095,Ewenny Cross,2024-03-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
564095,Ewenny Cross,2024-03-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
564095,Ewenny Cross,2024-03-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
564095,Ewenny Cross,2024-03-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
564095,Ewenny Cross,2024-03-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
564095,Ewenny Cross,2024-03-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.82
564095,Ewenny Cross,2024-03-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.42
564095,Ewenny Cross,2024-03-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.81
564095,Ewenny Cross,2024-03-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
564095,Ewenny Cross,2024-03-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
564095,Ewenny Cross,2024-03-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
564095,Ewenny Cross,2024-03-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
564095,Ewenny Cross,2024-03-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
564095,Ewenny Cross,2024-03-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
564095,Ewenny Cross,2024-03-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
564095,Ewenny Cross,2024-03-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
564095,Ewenny Cross,2024-03-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
564095,Ewenny Cross,2024-03-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
564095,Ewenny Cross,2024-03-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
564095,Ewenny Cross,2024-03-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
564095,Ewenny Cross,2024-03-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
564095,Ewenny Cross,2024-03-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
564095,Ewenny Cross,2024-03-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
564095,Ewenny Cross,2024-03-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
564095,Ewenny Cross,2024-03-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
564095,Ewenny Cross,2024-03-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
564095,Ewenny Cross,2024-03-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,33.5
564095,Ewenny Cross,2024-03-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
564095,Ewenny Cross,2024-03-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
564095,Ewenny Cross,2024-03-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
564095,Ewenny Cross,2024-03-15T08:00:00.000+00:00,transformer,,Temperature,C,19.0
564095,Ewenny Cross,2024-03-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
564095,Ewenny Cross,2024-03-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
564095,Ewenny Cross,2024-03-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
564095,Ewenny Cross,2024-03-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
564095,Ewenny Cross,2024-03-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
564095,Ewenny Cross,2024-03-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
564095,Ewenny Cross,2024-03-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
564095,Ewenny Cross,2024-03-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.37
564095,Ewenny Cross,2024-03-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.01
564095,Ewenny Cross,2024-03-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
564095,Ewenny Cross,2024-03-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
564095,Ewenny Cross,2024-03-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
564095,Ewenny Cross,2024-03-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
564095,Ewenny Cross,2024-03-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
564095,Ewenny Cross,2024-03-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
564095,Ewenny Cross,2024-03-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
564095,Ewenny Cross,2024-03-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
564095,Ewenny Cross,2024-03-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
564095,Ewenny Cross,2024-03-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
564095,Ewenny Cross,2024-03-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
564095,Ewenny Cross,2024-03-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
564095,Ewenny Cross,2024-03-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
564095,Ewenny Cross,2024-03-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
564095,Ewenny Cross,2024-03-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
564095,Ewenny Cross,2024-03-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
564095,Ewenny Cross,2024-03-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
564095,Ewenny Cross,2024-03-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
564095,Ewenny Cross,2024-03-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
564095,Ewenny Cross,2024-03-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
564095,Ewenny Cross,2024-03-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,39.8
564095,Ewenny Cross,2024-03-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
564095,Ewenny Cross,2024-03-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
564095,Ewenny Cross,2024-03-15T07:50:00.000+00:00,transformer,,Temperature,C,19.0
564095,Ewenny Cross,2024-03-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
564095,Ewenny Cross,2024-03-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
564095,Ewenny Cross,2024-03-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
564095,Ewenny Cross,2024-03-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
564095,Ewenny Cross,2024-03-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
564095,Ewenny Cross,2024-03-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
564095,Ewenny Cross,2024-03-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
564095,Ewenny Cross,2024-03-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
564095,Ewenny Cross,2024-03-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.78
564095,Ewenny Cross,2024-03-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.19
564095,Ewenny Cross,2024-03-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
564095,Ewenny Cross,2024-03-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
564095,Ewenny Cross,2024-03-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
564095,Ewenny Cross,2024-03-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
564095,Ewenny Cross,2024-03-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
564095,Ewenny Cross,2024-03-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
564095,Ewenny Cross,2024-03-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
564095,Ewenny Cross,2024-03-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
564095,Ewenny Cross,2024-03-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
564095,Ewenny Cross,2024-03-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
564095,Ewenny Cross,2024-03-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
564095,Ewenny Cross,2024-03-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
564095,Ewenny Cross,2024-03-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
564095,Ewenny Cross,2024-03-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
564095,Ewenny Cross,2024-03-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
564095,Ewenny Cross,2024-03-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
564095,Ewenny Cross,2024-03-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
564095,Ewenny Cross,2024-03-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
564095,Ewenny Cross,2024-03-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
564095,Ewenny Cross,2024-03-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
564095,Ewenny Cross,2024-03-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,36.9
564095,Ewenny Cross,2024-03-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
564095,Ewenny Cross,2024-03-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
564095,Ewenny Cross,2024-03-15T07:40:00.000+00:00,transformer,,Temperature,C,19.0
564095,Ewenny Cross,2024-03-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
564095,Ewenny Cross,2024-03-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
564095,Ewenny Cross,2024-03-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
564095,Ewenny Cross,2024-03-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
564095,Ewenny Cross,2024-03-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
564095,Ewenny Cross,2024-03-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
564095,Ewenny Cross,2024-03-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
564095,Ewenny Cross,2024-03-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
564095,Ewenny Cross,2024-03-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.22
564095,Ewenny Cross,2024-03-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.04
564095,Ewenny Cross,2024-03-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
564095,Ewenny Cross,2024-03-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
564095,Ewenny Cross,2024-03-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
564095,Ewenny Cross,2024-03-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
564095,Ewenny Cross,2024-03-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
564095,Ewenny Cross,2024-03-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
564095,Ewenny Cross,2024-03-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
564095,Ewenny Cross,2024-03-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
564095,Ewenny Cross,2024-03-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
564095,Ewenny Cross,2024-03-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
564095,Ewenny Cross,2024-03-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.96
564095,Ewenny Cross,2024-03-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,54.9
564095,Ewenny Cross,2024-03-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
564095,Ewenny Cross,2024-03-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
564095,Ewenny Cross,2024-03-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
564095,Ewenny Cross,2024-03-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
564095,Ewenny Cross,2024-03-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
564095,Ewenny Cross,2024-03-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
564095,Ewenny Cross,2024-03-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
564095,Ewenny Cross,2024-03-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
564095,Ewenny Cross,2024-03-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,40.9
564095,Ewenny Cross,2024-03-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
564095,Ewenny Cross,2024-03-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
564095,Ewenny Cross,2024-03-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
564095,Ewenny Cross,2024-03-15T07:30:00.000+00:00,transformer,,Temperature,C,19.0
564095,Ewenny Cross,2024-03-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
564095,Ewenny Cross,2024-03-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
564095,Ewenny Cross,2024-03-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
564095,Ewenny Cross,2024-03-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
564095,Ewenny Cross,2024-03-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
564095,Ewenny Cross,2024-03-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
564095,Ewenny Cross,2024-03-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.8
564095,Ewenny Cross,2024-03-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
564095,Ewenny Cross,2024-03-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.61
564095,Ewenny Cross,2024-03-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
564095,Ewenny Cross,2024-03-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
564095,Ewenny Cross,2024-03-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
564095,Ewenny Cross,2024-03-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
564095,Ewenny Cross,2024-03-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
564095,Ewenny Cross,2024-03-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
564095,Ewenny Cross,2024-03-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
564095,Ewenny Cross,2024-03-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
564095,Ewenny Cross,2024-03-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
564095,Ewenny Cross,2024-03-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
564095,Ewenny Cross,2024-03-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
564095,Ewenny Cross,2024-03-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
564095,Ewenny Cross,2024-03-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
564095,Ewenny Cross,2024-03-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
564095,Ewenny Cross,2024-03-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
564095,Ewenny Cross,2024-03-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
564095,Ewenny Cross,2024-03-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
564095,Ewenny Cross,2024-03-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
564095,Ewenny Cross,2024-03-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
564095,Ewenny Cross,2024-03-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
564095,Ewenny Cross,2024-03-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
564095,Ewenny Cross,2024-03-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
564095,Ewenny Cross,2024-03-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
564095,Ewenny Cross,2024-03-15T07:20:00.000+00:00,transformer,,Temperature,C,19.0
564095,Ewenny Cross,2024-03-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
564095,Ewenny Cross,2024-03-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
564095,Ewenny Cross,2024-03-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
564095,Ewenny Cross,2024-03-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
564095,Ewenny Cross,2024-03-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
564095,Ewenny Cross,2024-03-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
564095,Ewenny Cross,2024-03-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
564095,Ewenny Cross,2024-03-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.26
564095,Ewenny Cross,2024-03-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
564095,Ewenny Cross,2024-03-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
564095,Ewenny Cross,2024-03-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
564095,Ewenny Cross,2024-03-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
564095,Ewenny Cross,2024-03-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
564095,Ewenny Cross,2024-03-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
564095,Ewenny Cross,2024-03-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
564095,Ewenny Cross,2024-03-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
564095,Ewenny Cross,2024-03-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
564095,Ewenny Cross,2024-03-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
564095,Ewenny Cross,2024-03-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
564095,Ewenny Cross,2024-03-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
564095,Ewenny Cross,2024-03-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
564095,Ewenny Cross,2024-03-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
564095,Ewenny Cross,2024-03-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
564095,Ewenny Cross,2024-03-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
564095,Ewenny Cross,2024-03-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
564095,Ewenny Cross,2024-03-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
564095,Ewenny Cross,2024-03-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
564095,Ewenny Cross,2024-03-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
564095,Ewenny Cross,2024-03-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
564095,Ewenny Cross,2024-03-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
564095,Ewenny Cross,2024-03-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
564095,Ewenny Cross,2024-03-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
564095,Ewenny Cross,2024-03-15T07:10:00.000+00:00,transformer,,Temperature,C,19.0
564095,Ewenny Cross,2024-03-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
564095,Ewenny Cross,2024-03-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
564095,Ewenny Cross,2024-03-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
564095,Ewenny Cross,2024-03-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
564095,Ewenny Cross,2024-03-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
564095,Ewenny Cross,2024-03-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
564095,Ewenny Cross,2024-03-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.75
564095,Ewenny Cross,2024-03-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.81
564095,Ewenny Cross,2024-03-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
564095,Ewenny Cross,2024-03-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
564095,Ewenny Cross,2024-03-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
564095,Ewenny Cross,2024-03-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
564095,Ewenny Cross,2024-03-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
564095,Ewenny Cross,2024-03-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
564095,Ewenny Cross,2024-03-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
564095,Ewenny Cross,2024-03-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
564095,Ewenny Cross,2024-03-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
564095,Ewenny Cross,2024-03-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
564095,Ewenny Cross,2024-03-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
564095,Ewenny Cross,2024-03-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
564095,Ewenny Cross,2024-03-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
564095,Ewenny Cross,2024-03-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
564095,Ewenny Cross,2024-03-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
564095,Ewenny Cross,2024-03-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
564095,Ewenny Cross,2024-03-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
564095,Ewenny Cross,2024-03-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
564095,Ewenny Cross,2024-03-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
564095,Ewenny Cross,2024-03-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
564095,Ewenny Cross,2024-03-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
564095,Ewenny Cross,2024-03-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
564095,Ewenny Cross,2024-03-15T07:00:00.000+00:00,transformer,,Temperature,C,19.0
564095,Ewenny Cross,2024-03-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
564095,Ewenny Cross,2024-03-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
564095,Ewenny Cross,2024-03-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
564095,Ewenny Cross,2024-03-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
564095,Ewenny Cross,2024-03-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
564095,Ewenny Cross,2024-03-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
564095,Ewenny Cross,2024-03-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
564095,Ewenny Cross,2024-03-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.93
564095,Ewenny Cross,2024-03-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.85
564095,Ewenny Cross,2024-03-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
564095,Ewenny Cross,2024-03-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
564095,Ewenny Cross,2024-03-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
564095,Ewenny Cross,2024-03-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
564095,Ewenny Cross,2024-03-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
564095,Ewenny Cross,2024-03-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
564095,Ewenny Cross,2024-03-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
564095,Ewenny Cross,2024-03-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
564095,Ewenny Cross,2024-03-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
564095,Ewenny Cross,2024-03-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
564095,Ewenny Cross,2024-03-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
564095,Ewenny Cross,2024-03-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
564095,Ewenny Cross,2024-03-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
564095,Ewenny Cross,2024-03-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
564095,Ewenny Cross,2024-03-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
564095,Ewenny Cross,2024-03-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
564095,Ewenny Cross,2024-03-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
564095,Ewenny Cross,2024-03-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
564095,Ewenny Cross,2024-03-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
564095,Ewenny Cross,2024-03-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
564095,Ewenny Cross,2024-03-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
564095,Ewenny Cross,2024-03-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
564095,Ewenny Cross,2024-03-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
564095,Ewenny Cross,2024-03-15T06:50:00.000+00:00,transformer,,Temperature,C,19.0
564095,Ewenny Cross,2024-03-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
564095,Ewenny Cross,2024-03-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
564095,Ewenny Cross,2024-03-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
564095,Ewenny Cross,2024-03-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
564095,Ewenny Cross,2024-03-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
564095,Ewenny Cross,2024-03-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
564095,Ewenny Cross,2024-03-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.12
564095,Ewenny Cross,2024-03-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.69
564095,Ewenny Cross,2024-03-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
564095,Ewenny Cross,2024-03-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
564095,Ewenny Cross,2024-03-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
564095,Ewenny Cross,2024-03-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
564095,Ewenny Cross,2024-03-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
564095,Ewenny Cross,2024-03-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
564095,Ewenny Cross,2024-03-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
564095,Ewenny Cross,2024-03-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
564095,Ewenny Cross,2024-03-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
564095,Ewenny Cross,2024-03-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
564095,Ewenny Cross,2024-03-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
564095,Ewenny Cross,2024-03-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
564095,Ewenny Cross,2024-03-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
564095,Ewenny Cross,2024-03-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
564095,Ewenny Cross,2024-03-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
564095,Ewenny Cross,2024-03-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
564095,Ewenny Cross,2024-03-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
564095,Ewenny Cross,2024-03-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
564095,Ewenny Cross,2024-03-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
564095,Ewenny Cross,2024-03-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
564095,Ewenny Cross,2024-03-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
564095,Ewenny Cross,2024-03-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
564095,Ewenny Cross,2024-03-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
564095,Ewenny Cross,2024-03-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
564095,Ewenny Cross,2024-03-15T06:40:00.000+00:00,transformer,,Temperature,C,19.0
564095,Ewenny Cross,2024-03-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
564095,Ewenny Cross,2024-03-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
564095,Ewenny Cross,2024-03-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
564095,Ewenny Cross,2024-03-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
564095,Ewenny Cross,2024-03-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
564095,Ewenny Cross,2024-03-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
564095,Ewenny Cross,2024-03-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
564095,Ewenny Cross,2024-03-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
564095,Ewenny Cross,2024-03-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.72
564095,Ewenny Cross,2024-03-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.26
564095,Ewenny Cross,2024-03-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
564095,Ewenny Cross,2024-03-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
564095,Ewenny Cross,2024-03-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
564095,Ewenny Cross,2024-03-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
564095,Ewenny Cross,2024-03-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
564095,Ewenny Cross,2024-03-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
564095,Ewenny Cross,2024-03-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
564095,Ewenny Cross,2024-03-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
564095,Ewenny Cross,2024-03-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
564095,Ewenny Cross,2024-03-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
564095,Ewenny Cross,2024-03-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
564095,Ewenny Cross,2024-03-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
564095,Ewenny Cross,2024-03-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
564095,Ewenny Cross,2024-03-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
564095,Ewenny Cross,2024-03-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
564095,Ewenny Cross,2024-03-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
564095,Ewenny Cross,2024-03-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
564095,Ewenny Cross,2024-03-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
564095,Ewenny Cross,2024-03-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
564095,Ewenny Cross,2024-03-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
564095,Ewenny Cross,2024-03-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
564095,Ewenny Cross,2024-03-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
564095,Ewenny Cross,2024-03-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
564095,Ewenny Cross,2024-03-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
564095,Ewenny Cross,2024-03-15T06:30:00.000+00:00,transformer,,Temperature,C,19.1
564095,Ewenny Cross,2024-03-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
564095,Ewenny Cross,2024-03-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
564095,Ewenny Cross,2024-03-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
564095,Ewenny Cross,2024-03-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
564095,Ewenny Cross,2024-03-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
564095,Ewenny Cross,2024-03-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
564095,Ewenny Cross,2024-03-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
564095,Ewenny Cross,2024-03-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
564095,Ewenny Cross,2024-03-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.55
564095,Ewenny Cross,2024-03-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.91
564095,Ewenny Cross,2024-03-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
564095,Ewenny Cross,2024-03-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
564095,Ewenny Cross,2024-03-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
564095,Ewenny Cross,2024-03-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
564095,Ewenny Cross,2024-03-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
564095,Ewenny Cross,2024-03-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
564095,Ewenny Cross,2024-03-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
564095,Ewenny Cross,2024-03-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
564095,Ewenny Cross,2024-03-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
564095,Ewenny Cross,2024-03-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
564095,Ewenny Cross,2024-03-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
564095,Ewenny Cross,2024-03-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
564095,Ewenny Cross,2024-03-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
564095,Ewenny Cross,2024-03-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
564095,Ewenny Cross,2024-03-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
564095,Ewenny Cross,2024-03-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
564095,Ewenny Cross,2024-03-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
564095,Ewenny Cross,2024-03-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
564095,Ewenny Cross,2024-03-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
564095,Ewenny Cross,2024-03-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
564095,Ewenny Cross,2024-03-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
564095,Ewenny Cross,2024-03-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
564095,Ewenny Cross,2024-03-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
564095,Ewenny Cross,2024-03-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
564095,Ewenny Cross,2024-03-15T06:20:00.000+00:00,transformer,,Temperature,C,19.1
564095,Ewenny Cross,2024-03-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
564095,Ewenny Cross,2024-03-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
564095,Ewenny Cross,2024-03-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
564095,Ewenny Cross,2024-03-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
564095,Ewenny Cross,2024-03-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
564095,Ewenny Cross,2024-03-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
564095,Ewenny Cross,2024-03-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
564095,Ewenny Cross,2024-03-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
564095,Ewenny Cross,2024-03-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
564095,Ewenny Cross,2024-03-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.48
564095,Ewenny Cross,2024-03-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
564095,Ewenny Cross,2024-03-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
564095,Ewenny Cross,2024-03-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
564095,Ewenny Cross,2024-03-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
564095,Ewenny Cross,2024-03-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
564095,Ewenny Cross,2024-03-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
564095,Ewenny Cross,2024-03-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
564095,Ewenny Cross,2024-03-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
564095,Ewenny Cross,2024-03-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
564095,Ewenny Cross,2024-03-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
564095,Ewenny Cross,2024-03-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
564095,Ewenny Cross,2024-03-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
564095,Ewenny Cross,2024-03-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
564095,Ewenny Cross,2024-03-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
564095,Ewenny Cross,2024-03-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
564095,Ewenny Cross,2024-03-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
564095,Ewenny Cross,2024-03-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
564095,Ewenny Cross,2024-03-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
564095,Ewenny Cross,2024-03-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
564095,Ewenny Cross,2024-03-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
564095,Ewenny Cross,2024-03-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
564095,Ewenny Cross,2024-03-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
564095,Ewenny Cross,2024-03-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
564095,Ewenny Cross,2024-03-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
564095,Ewenny Cross,2024-03-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
564095,Ewenny Cross,2024-03-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
564095,Ewenny Cross,2024-03-15T06:10:00.000+00:00,transformer,,Temperature,C,19.1
564095,Ewenny Cross,2024-03-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
564095,Ewenny Cross,2024-03-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
564095,Ewenny Cross,2024-03-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
564095,Ewenny Cross,2024-03-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
564095,Ewenny Cross,2024-03-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
564095,Ewenny Cross,2024-03-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
564095,Ewenny Cross,2024-03-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
564095,Ewenny Cross,2024-03-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
564095,Ewenny Cross,2024-03-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.62
564095,Ewenny Cross,2024-03-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
564095,Ewenny Cross,2024-03-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.55
564095,Ewenny Cross,2024-03-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
564095,Ewenny Cross,2024-03-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
564095,Ewenny Cross,2024-03-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
564095,Ewenny Cross,2024-03-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
564095,Ewenny Cross,2024-03-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
564095,Ewenny Cross,2024-03-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
564095,Ewenny Cross,2024-03-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
564095,Ewenny Cross,2024-03-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
564095,Ewenny Cross,2024-03-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
564095,Ewenny Cross,2024-03-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
564095,Ewenny Cross,2024-03-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
564095,Ewenny Cross,2024-03-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
564095,Ewenny Cross,2024-03-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
564095,Ewenny Cross,2024-03-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
564095,Ewenny Cross,2024-03-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
564095,Ewenny Cross,2024-03-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
564095,Ewenny Cross,2024-03-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
564095,Ewenny Cross,2024-03-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
564095,Ewenny Cross,2024-03-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
564095,Ewenny Cross,2024-03-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
564095,Ewenny Cross,2024-03-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
564095,Ewenny Cross,2024-03-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
564095,Ewenny Cross,2024-03-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
564095,Ewenny Cross,2024-03-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
564095,Ewenny Cross,2024-03-15T06:00:00.000+00:00,transformer,,Temperature,C,19.1
564095,Ewenny Cross,2024-03-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
564095,Ewenny Cross,2024-03-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
564095,Ewenny Cross,2024-03-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
564095,Ewenny Cross,2024-03-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
564095,Ewenny Cross,2024-03-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
564095,Ewenny Cross,2024-03-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
564095,Ewenny Cross,2024-03-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
564095,Ewenny Cross,2024-03-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
564095,Ewenny Cross,2024-03-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.78
564095,Ewenny Cross,2024-03-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
564095,Ewenny Cross,2024-03-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.13
564095,Ewenny Cross,2024-03-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
564095,Ewenny Cross,2024-03-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
564095,Ewenny Cross,2024-03-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
564095,Ewenny Cross,2024-03-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
564095,Ewenny Cross,2024-03-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
564095,Ewenny Cross,2024-03-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
564095,Ewenny Cross,2024-03-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
564095,Ewenny Cross,2024-03-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
564095,Ewenny Cross,2024-03-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
564095,Ewenny Cross,2024-03-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
564095,Ewenny Cross,2024-03-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
564095,Ewenny Cross,2024-03-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
564095,Ewenny Cross,2024-03-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
564095,Ewenny Cross,2024-03-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
564095,Ewenny Cross,2024-03-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
564095,Ewenny Cross,2024-03-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
564095,Ewenny Cross,2024-03-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
564095,Ewenny Cross,2024-03-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
564095,Ewenny Cross,2024-03-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
564095,Ewenny Cross,2024-03-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
564095,Ewenny Cross,2024-03-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
564095,Ewenny Cross,2024-03-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
564095,Ewenny Cross,2024-03-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
564095,Ewenny Cross,2024-03-15T05:50:00.000+00:00,transformer,,Temperature,C,19.1
564095,Ewenny Cross,2024-03-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
