Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564095,Ewenny Cross,2024-03-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
564095,Ewenny Cross,2024-03-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
564095,Ewenny Cross,2024-03-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
564095,Ewenny Cross,2024-03-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
564095,Ewenny Cross,2024-03-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
564095,Ewenny Cross,2024-03-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
564095,Ewenny Cross,2024-03-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
564095,Ewenny Cross,2024-03-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
564095,Ewenny Cross,2024-03-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.54
564095,Ewenny Cross,2024-03-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.21
564095,Ewenny Cross,2024-03-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
564095,Ewenny Cross,2024-03-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
564095,Ewenny Cross,2024-03-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
564095,Ewenny Cross,2024-03-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
564095,Ewenny Cross,2024-03-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
564095,Ewenny Cross,2024-03-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
564095,Ewenny Cross,2024-03-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
564095,Ewenny Cross,2024-03-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
564095,Ewenny Cross,2024-03-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
564095,Ewenny Cross,2024-03-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
564095,Ewenny Cross,2024-03-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
564095,Ewenny Cross,2024-03-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
564095,Ewenny Cross,2024-03-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
564095,Ewenny Cross,2024-03-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
564095,Ewenny Cross,2024-03-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
564095,Ewenny Cross,2024-03-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
564095,Ewenny Cross,2024-03-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
564095,Ewenny Cross,2024-03-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
564095,Ewenny Cross,2024-03-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
564095,Ewenny Cross,2024-03-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
564095,Ewenny Cross,2024-03-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
564095,Ewenny Cross,2024-03-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
564095,Ewenny Cross,2024-03-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
564095,Ewenny Cross,2024-03-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
564095,Ewenny Cross,2024-03-15T05:40:00.000+00:00,transformer,,Temperature,C,19.1
564095,Ewenny Cross,2024-03-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
564095,Ewenny Cross,2024-03-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
564095,Ewenny Cross,2024-03-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
564095,Ewenny Cross,2024-03-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
564095,Ewenny Cross,2024-03-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
564095,Ewenny Cross,2024-03-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
564095,Ewenny Cross,2024-03-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
564095,Ewenny Cross,2024-03-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
564095,Ewenny Cross,2024-03-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
564095,Ewenny Cross,2024-03-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.63
564095,Ewenny Cross,2024-03-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.12
564095,Ewenny Cross,2024-03-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
564095,Ewenny Cross,2024-03-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
564095,Ewenny Cross,2024-03-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
564095,Ewenny Cross,2024-03-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
564095,Ewenny Cross,2024-03-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
564095,Ewenny Cross,2024-03-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
564095,Ewenny Cross,2024-03-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
564095,Ewenny Cross,2024-03-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
564095,Ewenny Cross,2024-03-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
564095,Ewenny Cross,2024-03-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
564095,Ewenny Cross,2024-03-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
564095,Ewenny Cross,2024-03-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
564095,Ewenny Cross,2024-03-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
564095,Ewenny Cross,2024-03-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
564095,Ewenny Cross,2024-03-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
564095,Ewenny Cross,2024-03-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
564095,Ewenny Cross,2024-03-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
564095,Ewenny Cross,2024-03-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
564095,Ewenny Cross,2024-03-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
564095,Ewenny Cross,2024-03-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
564095,Ewenny Cross,2024-03-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
564095,Ewenny Cross,2024-03-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
564095,Ewenny Cross,2024-03-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
564095,Ewenny Cross,2024-03-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
564095,Ewenny Cross,2024-03-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
564095,Ewenny Cross,2024-03-15T05:30:00.000+00:00,transformer,,Temperature,C,19.1
564095,Ewenny Cross,2024-03-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
564095,Ewenny Cross,2024-03-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
564095,Ewenny Cross,2024-03-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
564095,Ewenny Cross,2024-03-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
564095,Ewenny Cross,2024-03-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
564095,Ewenny Cross,2024-03-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
564095,Ewenny Cross,2024-03-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
564095,Ewenny Cross,2024-03-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
564095,Ewenny Cross,2024-03-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.58
564095,Ewenny Cross,2024-03-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.67
564095,Ewenny Cross,2024-03-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
564095,Ewenny Cross,2024-03-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
564095,Ewenny Cross,2024-03-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
564095,Ewenny Cross,2024-03-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
564095,Ewenny Cross,2024-03-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
564095,Ewenny Cross,2024-03-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
564095,Ewenny Cross,2024-03-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
564095,Ewenny Cross,2024-03-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
564095,Ewenny Cross,2024-03-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
564095,Ewenny Cross,2024-03-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
564095,Ewenny Cross,2024-03-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
564095,Ewenny Cross,2024-03-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
564095,Ewenny Cross,2024-03-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
564095,Ewenny Cross,2024-03-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
564095,Ewenny Cross,2024-03-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
564095,Ewenny Cross,2024-03-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
564095,Ewenny Cross,2024-03-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
564095,Ewenny Cross,2024-03-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
564095,Ewenny Cross,2024-03-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
564095,Ewenny Cross,2024-03-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
564095,Ewenny Cross,2024-03-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
564095,Ewenny Cross,2024-03-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
564095,Ewenny Cross,2024-03-15T05:20:00.000+00:00,transformer,,Temperature,C,19.1
564095,Ewenny Cross,2024-03-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
564095,Ewenny Cross,2024-03-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
564095,Ewenny Cross,2024-03-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
564095,Ewenny Cross,2024-03-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
564095,Ewenny Cross,2024-03-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
564095,Ewenny Cross,2024-03-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
564095,Ewenny Cross,2024-03-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
564095,Ewenny Cross,2024-03-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
564095,Ewenny Cross,2024-03-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.9
564095,Ewenny Cross,2024-03-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.47
564095,Ewenny Cross,2024-03-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
564095,Ewenny Cross,2024-03-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
564095,Ewenny Cross,2024-03-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
564095,Ewenny Cross,2024-03-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
564095,Ewenny Cross,2024-03-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
564095,Ewenny Cross,2024-03-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
564095,Ewenny Cross,2024-03-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
564095,Ewenny Cross,2024-03-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
564095,Ewenny Cross,2024-03-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
564095,Ewenny Cross,2024-03-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
564095,Ewenny Cross,2024-03-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
564095,Ewenny Cross,2024-03-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
564095,Ewenny Cross,2024-03-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
564095,Ewenny Cross,2024-03-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
564095,Ewenny Cross,2024-03-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
564095,Ewenny Cross,2024-03-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
564095,Ewenny Cross,2024-03-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
564095,Ewenny Cross,2024-03-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
564095,Ewenny Cross,2024-03-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
564095,Ewenny Cross,2024-03-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
564095,Ewenny Cross,2024-03-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
564095,Ewenny Cross,2024-03-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
564095,Ewenny Cross,2024-03-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
564095,Ewenny Cross,2024-03-15T05:10:00.000+00:00,transformer,,Temperature,C,19.1
564095,Ewenny Cross,2024-03-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
564095,Ewenny Cross,2024-03-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
564095,Ewenny Cross,2024-03-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
564095,Ewenny Cross,2024-03-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
564095,Ewenny Cross,2024-03-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
564095,Ewenny Cross,2024-03-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
564095,Ewenny Cross,2024-03-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
564095,Ewenny Cross,2024-03-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.69
564095,Ewenny Cross,2024-03-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.62
564095,Ewenny Cross,2024-03-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
564095,Ewenny Cross,2024-03-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
564095,Ewenny Cross,2024-03-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
564095,Ewenny Cross,2024-03-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
564095,Ewenny Cross,2024-03-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
564095,Ewenny Cross,2024-03-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
564095,Ewenny Cross,2024-03-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
564095,Ewenny Cross,2024-03-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
564095,Ewenny Cross,2024-03-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
564095,Ewenny Cross,2024-03-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
564095,Ewenny Cross,2024-03-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
564095,Ewenny Cross,2024-03-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
564095,Ewenny Cross,2024-03-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
564095,Ewenny Cross,2024-03-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
564095,Ewenny Cross,2024-03-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
564095,Ewenny Cross,2024-03-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
564095,Ewenny Cross,2024-03-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
564095,Ewenny Cross,2024-03-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
564095,Ewenny Cross,2024-03-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
564095,Ewenny Cross,2024-03-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
564095,Ewenny Cross,2024-03-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
564095,Ewenny Cross,2024-03-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
564095,Ewenny Cross,2024-03-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
564095,Ewenny Cross,2024-03-15T05:00:00.000+00:00,transformer,,Temperature,C,19.1
564095,Ewenny Cross,2024-03-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
564095,Ewenny Cross,2024-03-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
564095,Ewenny Cross,2024-03-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
564095,Ewenny Cross,2024-03-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
564095,Ewenny Cross,2024-03-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
564095,Ewenny Cross,2024-03-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
564095,Ewenny Cross,2024-03-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
564095,Ewenny Cross,2024-03-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
564095,Ewenny Cross,2024-03-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.56
564095,Ewenny Cross,2024-03-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.8
564095,Ewenny Cross,2024-03-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
564095,Ewenny Cross,2024-03-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
564095,Ewenny Cross,2024-03-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
564095,Ewenny Cross,2024-03-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
564095,Ewenny Cross,2024-03-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
564095,Ewenny Cross,2024-03-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
564095,Ewenny Cross,2024-03-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
564095,Ewenny Cross,2024-03-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
564095,Ewenny Cross,2024-03-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
564095,Ewenny Cross,2024-03-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
564095,Ewenny Cross,2024-03-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
564095,Ewenny Cross,2024-03-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
564095,Ewenny Cross,2024-03-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
564095,Ewenny Cross,2024-03-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
564095,Ewenny Cross,2024-03-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
564095,Ewenny Cross,2024-03-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
564095,Ewenny Cross,2024-03-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
564095,Ewenny Cross,2024-03-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
564095,Ewenny Cross,2024-03-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
564095,Ewenny Cross,2024-03-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
564095,Ewenny Cross,2024-03-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
564095,Ewenny Cross,2024-03-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
564095,Ewenny Cross,2024-03-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
564095,Ewenny Cross,2024-03-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
564095,Ewenny Cross,2024-03-15T04:50:00.000+00:00,transformer,,Temperature,C,19.1
564095,Ewenny Cross,2024-03-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
564095,Ewenny Cross,2024-03-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
564095,Ewenny Cross,2024-03-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
564095,Ewenny Cross,2024-03-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
564095,Ewenny Cross,2024-03-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
564095,Ewenny Cross,2024-03-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
564095,Ewenny Cross,2024-03-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
564095,Ewenny Cross,2024-03-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
564095,Ewenny Cross,2024-03-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.66
564095,Ewenny Cross,2024-03-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.25
564095,Ewenny Cross,2024-03-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.63
564095,Ewenny Cross,2024-03-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
564095,Ewenny Cross,2024-03-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
564095,Ewenny Cross,2024-03-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
564095,Ewenny Cross,2024-03-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
564095,Ewenny Cross,2024-03-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
564095,Ewenny Cross,2024-03-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
564095,Ewenny Cross,2024-03-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
564095,Ewenny Cross,2024-03-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
564095,Ewenny Cross,2024-03-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
564095,Ewenny Cross,2024-03-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
564095,Ewenny Cross,2024-03-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
564095,Ewenny Cross,2024-03-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
564095,Ewenny Cross,2024-03-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
564095,Ewenny Cross,2024-03-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
564095,Ewenny Cross,2024-03-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
564095,Ewenny Cross,2024-03-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
564095,Ewenny Cross,2024-03-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
564095,Ewenny Cross,2024-03-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
564095,Ewenny Cross,2024-03-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
564095,Ewenny Cross,2024-03-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
564095,Ewenny Cross,2024-03-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
564095,Ewenny Cross,2024-03-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
564095,Ewenny Cross,2024-03-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
564095,Ewenny Cross,2024-03-15T04:40:00.000+00:00,transformer,,Temperature,C,19.2
564095,Ewenny Cross,2024-03-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
564095,Ewenny Cross,2024-03-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
564095,Ewenny Cross,2024-03-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
564095,Ewenny Cross,2024-03-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
564095,Ewenny Cross,2024-03-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
564095,Ewenny Cross,2024-03-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
564095,Ewenny Cross,2024-03-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
564095,Ewenny Cross,2024-03-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
564095,Ewenny Cross,2024-03-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.71
564095,Ewenny Cross,2024-03-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.51
564095,Ewenny Cross,2024-03-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.26
564095,Ewenny Cross,2024-03-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
564095,Ewenny Cross,2024-03-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
564095,Ewenny Cross,2024-03-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
564095,Ewenny Cross,2024-03-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
564095,Ewenny Cross,2024-03-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
564095,Ewenny Cross,2024-03-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
564095,Ewenny Cross,2024-03-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
564095,Ewenny Cross,2024-03-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
564095,Ewenny Cross,2024-03-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
564095,Ewenny Cross,2024-03-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
564095,Ewenny Cross,2024-03-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
564095,Ewenny Cross,2024-03-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
564095,Ewenny Cross,2024-03-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
564095,Ewenny Cross,2024-03-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
564095,Ewenny Cross,2024-03-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
564095,Ewenny Cross,2024-03-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
564095,Ewenny Cross,2024-03-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
564095,Ewenny Cross,2024-03-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
564095,Ewenny Cross,2024-03-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
564095,Ewenny Cross,2024-03-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
564095,Ewenny Cross,2024-03-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
564095,Ewenny Cross,2024-03-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
564095,Ewenny Cross,2024-03-15T04:30:00.000+00:00,transformer,,Temperature,C,19.3
564095,Ewenny Cross,2024-03-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
564095,Ewenny Cross,2024-03-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
564095,Ewenny Cross,2024-03-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
564095,Ewenny Cross,2024-03-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
564095,Ewenny Cross,2024-03-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
564095,Ewenny Cross,2024-03-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
564095,Ewenny Cross,2024-03-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
564095,Ewenny Cross,2024-03-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.66
564095,Ewenny Cross,2024-03-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.51
564095,Ewenny Cross,2024-03-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.83
564095,Ewenny Cross,2024-03-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
564095,Ewenny Cross,2024-03-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
564095,Ewenny Cross,2024-03-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
564095,Ewenny Cross,2024-03-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
564095,Ewenny Cross,2024-03-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
564095,Ewenny Cross,2024-03-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
564095,Ewenny Cross,2024-03-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
564095,Ewenny Cross,2024-03-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
564095,Ewenny Cross,2024-03-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
564095,Ewenny Cross,2024-03-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
564095,Ewenny Cross,2024-03-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
564095,Ewenny Cross,2024-03-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
564095,Ewenny Cross,2024-03-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
564095,Ewenny Cross,2024-03-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
564095,Ewenny Cross,2024-03-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
564095,Ewenny Cross,2024-03-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
564095,Ewenny Cross,2024-03-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
564095,Ewenny Cross,2024-03-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
564095,Ewenny Cross,2024-03-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
564095,Ewenny Cross,2024-03-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
564095,Ewenny Cross,2024-03-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
564095,Ewenny Cross,2024-03-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
564095,Ewenny Cross,2024-03-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
564095,Ewenny Cross,2024-03-15T04:20:00.000+00:00,transformer,,Temperature,C,19.3
564095,Ewenny Cross,2024-03-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
564095,Ewenny Cross,2024-03-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
564095,Ewenny Cross,2024-03-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
564095,Ewenny Cross,2024-03-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
564095,Ewenny Cross,2024-03-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
564095,Ewenny Cross,2024-03-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
564095,Ewenny Cross,2024-03-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
564095,Ewenny Cross,2024-03-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.69
564095,Ewenny Cross,2024-03-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.01
564095,Ewenny Cross,2024-03-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
564095,Ewenny Cross,2024-03-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
564095,Ewenny Cross,2024-03-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
564095,Ewenny Cross,2024-03-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
564095,Ewenny Cross,2024-03-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
564095,Ewenny Cross,2024-03-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
564095,Ewenny Cross,2024-03-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
564095,Ewenny Cross,2024-03-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
564095,Ewenny Cross,2024-03-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
564095,Ewenny Cross,2024-03-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
564095,Ewenny Cross,2024-03-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
564095,Ewenny Cross,2024-03-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
564095,Ewenny Cross,2024-03-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
564095,Ewenny Cross,2024-03-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
564095,Ewenny Cross,2024-03-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
564095,Ewenny Cross,2024-03-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
564095,Ewenny Cross,2024-03-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
564095,Ewenny Cross,2024-03-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
564095,Ewenny Cross,2024-03-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
564095,Ewenny Cross,2024-03-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
564095,Ewenny Cross,2024-03-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
564095,Ewenny Cross,2024-03-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
564095,Ewenny Cross,2024-03-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
564095,Ewenny Cross,2024-03-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
564095,Ewenny Cross,2024-03-15T04:10:00.000+00:00,transformer,,Temperature,C,19.3
564095,Ewenny Cross,2024-03-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
564095,Ewenny Cross,2024-03-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
564095,Ewenny Cross,2024-03-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
564095,Ewenny Cross,2024-03-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
564095,Ewenny Cross,2024-03-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
564095,Ewenny Cross,2024-03-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
564095,Ewenny Cross,2024-03-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
564095,Ewenny Cross,2024-03-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
564095,Ewenny Cross,2024-03-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.28
564095,Ewenny Cross,2024-03-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.03
564095,Ewenny Cross,2024-03-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
564095,Ewenny Cross,2024-03-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
564095,Ewenny Cross,2024-03-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
564095,Ewenny Cross,2024-03-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
564095,Ewenny Cross,2024-03-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
564095,Ewenny Cross,2024-03-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
564095,Ewenny Cross,2024-03-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
564095,Ewenny Cross,2024-03-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
564095,Ewenny Cross,2024-03-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
564095,Ewenny Cross,2024-03-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
564095,Ewenny Cross,2024-03-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
564095,Ewenny Cross,2024-03-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
564095,Ewenny Cross,2024-03-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
564095,Ewenny Cross,2024-03-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
564095,Ewenny Cross,2024-03-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
564095,Ewenny Cross,2024-03-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
564095,Ewenny Cross,2024-03-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
564095,Ewenny Cross,2024-03-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
564095,Ewenny Cross,2024-03-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
564095,Ewenny Cross,2024-03-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
564095,Ewenny Cross,2024-03-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
564095,Ewenny Cross,2024-03-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
564095,Ewenny Cross,2024-03-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
564095,Ewenny Cross,2024-03-15T04:00:00.000+00:00,transformer,,Temperature,C,19.3
564095,Ewenny Cross,2024-03-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
564095,Ewenny Cross,2024-03-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
564095,Ewenny Cross,2024-03-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
564095,Ewenny Cross,2024-03-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
564095,Ewenny Cross,2024-03-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
564095,Ewenny Cross,2024-03-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
564095,Ewenny Cross,2024-03-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
564095,Ewenny Cross,2024-03-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
564095,Ewenny Cross,2024-03-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.24
564095,Ewenny Cross,2024-03-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.25
564095,Ewenny Cross,2024-03-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.39
564095,Ewenny Cross,2024-03-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
564095,Ewenny Cross,2024-03-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
564095,Ewenny Cross,2024-03-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
564095,Ewenny Cross,2024-03-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
564095,Ewenny Cross,2024-03-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
564095,Ewenny Cross,2024-03-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
564095,Ewenny Cross,2024-03-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
564095,Ewenny Cross,2024-03-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
564095,Ewenny Cross,2024-03-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
564095,Ewenny Cross,2024-03-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
564095,Ewenny Cross,2024-03-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
564095,Ewenny Cross,2024-03-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
564095,Ewenny Cross,2024-03-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
564095,Ewenny Cross,2024-03-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
564095,Ewenny Cross,2024-03-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
564095,Ewenny Cross,2024-03-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
564095,Ewenny Cross,2024-03-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
564095,Ewenny Cross,2024-03-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
564095,Ewenny Cross,2024-03-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
564095,Ewenny Cross,2024-03-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
564095,Ewenny Cross,2024-03-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
564095,Ewenny Cross,2024-03-15T03:50:00.000+00:00,transformer,,Temperature,C,19.3
564095,Ewenny Cross,2024-03-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
564095,Ewenny Cross,2024-03-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
564095,Ewenny Cross,2024-03-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
564095,Ewenny Cross,2024-03-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
564095,Ewenny Cross,2024-03-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
564095,Ewenny Cross,2024-03-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
564095,Ewenny Cross,2024-03-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
564095,Ewenny Cross,2024-03-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
564095,Ewenny Cross,2024-03-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.3
564095,Ewenny Cross,2024-03-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.41
564095,Ewenny Cross,2024-03-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.98
564095,Ewenny Cross,2024-03-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
564095,Ewenny Cross,2024-03-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
564095,Ewenny Cross,2024-03-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
564095,Ewenny Cross,2024-03-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
564095,Ewenny Cross,2024-03-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
564095,Ewenny Cross,2024-03-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
564095,Ewenny Cross,2024-03-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
564095,Ewenny Cross,2024-03-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
564095,Ewenny Cross,2024-03-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
564095,Ewenny Cross,2024-03-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
564095,Ewenny Cross,2024-03-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
564095,Ewenny Cross,2024-03-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
564095,Ewenny Cross,2024-03-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
564095,Ewenny Cross,2024-03-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
564095,Ewenny Cross,2024-03-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
564095,Ewenny Cross,2024-03-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
564095,Ewenny Cross,2024-03-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
564095,Ewenny Cross,2024-03-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
564095,Ewenny Cross,2024-03-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
564095,Ewenny Cross,2024-03-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
564095,Ewenny Cross,2024-03-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
564095,Ewenny Cross,2024-03-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
564095,Ewenny Cross,2024-03-15T03:40:00.000+00:00,transformer,,Temperature,C,19.4
564095,Ewenny Cross,2024-03-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
564095,Ewenny Cross,2024-03-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
564095,Ewenny Cross,2024-03-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
564095,Ewenny Cross,2024-03-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
564095,Ewenny Cross,2024-03-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
564095,Ewenny Cross,2024-03-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
564095,Ewenny Cross,2024-03-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
564095,Ewenny Cross,2024-03-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.13
564095,Ewenny Cross,2024-03-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.36
564095,Ewenny Cross,2024-03-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
564095,Ewenny Cross,2024-03-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
564095,Ewenny Cross,2024-03-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
564095,Ewenny Cross,2024-03-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
564095,Ewenny Cross,2024-03-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
564095,Ewenny Cross,2024-03-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
564095,Ewenny Cross,2024-03-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
564095,Ewenny Cross,2024-03-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
564095,Ewenny Cross,2024-03-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
564095,Ewenny Cross,2024-03-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
564095,Ewenny Cross,2024-03-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
564095,Ewenny Cross,2024-03-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
564095,Ewenny Cross,2024-03-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
564095,Ewenny Cross,2024-03-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
564095,Ewenny Cross,2024-03-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
564095,Ewenny Cross,2024-03-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
564095,Ewenny Cross,2024-03-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
564095,Ewenny Cross,2024-03-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
564095,Ewenny Cross,2024-03-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
564095,Ewenny Cross,2024-03-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
564095,Ewenny Cross,2024-03-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
564095,Ewenny Cross,2024-03-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
564095,Ewenny Cross,2024-03-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
564095,Ewenny Cross,2024-03-15T03:30:00.000+00:00,transformer,,Temperature,C,19.4
564095,Ewenny Cross,2024-03-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
564095,Ewenny Cross,2024-03-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
564095,Ewenny Cross,2024-03-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
564095,Ewenny Cross,2024-03-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
564095,Ewenny Cross,2024-03-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
564095,Ewenny Cross,2024-03-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
564095,Ewenny Cross,2024-03-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
564095,Ewenny Cross,2024-03-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
564095,Ewenny Cross,2024-03-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.22
564095,Ewenny Cross,2024-03-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.08
564095,Ewenny Cross,2024-03-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
564095,Ewenny Cross,2024-03-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
564095,Ewenny Cross,2024-03-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
564095,Ewenny Cross,2024-03-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
564095,Ewenny Cross,2024-03-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
564095,Ewenny Cross,2024-03-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
564095,Ewenny Cross,2024-03-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
564095,Ewenny Cross,2024-03-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
564095,Ewenny Cross,2024-03-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
564095,Ewenny Cross,2024-03-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
564095,Ewenny Cross,2024-03-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
564095,Ewenny Cross,2024-03-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
564095,Ewenny Cross,2024-03-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
564095,Ewenny Cross,2024-03-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
564095,Ewenny Cross,2024-03-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
564095,Ewenny Cross,2024-03-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
564095,Ewenny Cross,2024-03-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
564095,Ewenny Cross,2024-03-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
564095,Ewenny Cross,2024-03-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
564095,Ewenny Cross,2024-03-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
564095,Ewenny Cross,2024-03-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
564095,Ewenny Cross,2024-03-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
564095,Ewenny Cross,2024-03-15T03:20:00.000+00:00,transformer,,Temperature,C,19.4
564095,Ewenny Cross,2024-03-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
564095,Ewenny Cross,2024-03-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
564095,Ewenny Cross,2024-03-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
564095,Ewenny Cross,2024-03-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
564095,Ewenny Cross,2024-03-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
564095,Ewenny Cross,2024-03-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
564095,Ewenny Cross,2024-03-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
564095,Ewenny Cross,2024-03-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
564095,Ewenny Cross,2024-03-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.99
564095,Ewenny Cross,2024-03-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.72
564095,Ewenny Cross,2024-03-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.36
564095,Ewenny Cross,2024-03-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
564095,Ewenny Cross,2024-03-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
564095,Ewenny Cross,2024-03-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
564095,Ewenny Cross,2024-03-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
564095,Ewenny Cross,2024-03-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
564095,Ewenny Cross,2024-03-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
564095,Ewenny Cross,2024-03-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
