Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564095,Ewenny Cross,2024-03-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
564095,Ewenny Cross,2024-03-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
564095,Ewenny Cross,2024-03-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
564095,Ewenny Cross,2024-03-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
564095,Ewenny Cross,2024-03-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
564095,Ewenny Cross,2024-03-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
564095,Ewenny Cross,2024-03-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
564095,Ewenny Cross,2024-03-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
564095,Ewenny Cross,2024-03-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
564095,Ewenny Cross,2024-03-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
564095,Ewenny Cross,2024-03-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
564095,Ewenny Cross,2024-03-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
564095,Ewenny Cross,2024-03-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
564095,Ewenny Cross,2024-03-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
564095,Ewenny Cross,2024-03-15T03:10:00.000+00:00,transformer,,Temperature,C,19.4
564095,Ewenny Cross,2024-03-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
564095,Ewenny Cross,2024-03-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
564095,Ewenny Cross,2024-03-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
564095,Ewenny Cross,2024-03-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
564095,Ewenny Cross,2024-03-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
564095,Ewenny Cross,2024-03-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
564095,Ewenny Cross,2024-03-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
564095,Ewenny Cross,2024-03-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
564095,Ewenny Cross,2024-03-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.05
564095,Ewenny Cross,2024-03-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.35
564095,Ewenny Cross,2024-03-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
564095,Ewenny Cross,2024-03-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
564095,Ewenny Cross,2024-03-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
564095,Ewenny Cross,2024-03-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
564095,Ewenny Cross,2024-03-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
564095,Ewenny Cross,2024-03-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
564095,Ewenny Cross,2024-03-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
564095,Ewenny Cross,2024-03-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
564095,Ewenny Cross,2024-03-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
564095,Ewenny Cross,2024-03-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
564095,Ewenny Cross,2024-03-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
564095,Ewenny Cross,2024-03-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
564095,Ewenny Cross,2024-03-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
564095,Ewenny Cross,2024-03-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
564095,Ewenny Cross,2024-03-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
564095,Ewenny Cross,2024-03-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
564095,Ewenny Cross,2024-03-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
564095,Ewenny Cross,2024-03-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
564095,Ewenny Cross,2024-03-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
564095,Ewenny Cross,2024-03-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
564095,Ewenny Cross,2024-03-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
564095,Ewenny Cross,2024-03-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
564095,Ewenny Cross,2024-03-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
564095,Ewenny Cross,2024-03-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
564095,Ewenny Cross,2024-03-15T03:00:00.000+00:00,transformer,,Temperature,C,19.4
564095,Ewenny Cross,2024-03-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
564095,Ewenny Cross,2024-03-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
564095,Ewenny Cross,2024-03-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
564095,Ewenny Cross,2024-03-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
564095,Ewenny Cross,2024-03-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
564095,Ewenny Cross,2024-03-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
564095,Ewenny Cross,2024-03-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
564095,Ewenny Cross,2024-03-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
564095,Ewenny Cross,2024-03-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.18
564095,Ewenny Cross,2024-03-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.22
564095,Ewenny Cross,2024-03-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
564095,Ewenny Cross,2024-03-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
564095,Ewenny Cross,2024-03-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
564095,Ewenny Cross,2024-03-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
564095,Ewenny Cross,2024-03-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
564095,Ewenny Cross,2024-03-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
564095,Ewenny Cross,2024-03-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
564095,Ewenny Cross,2024-03-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
564095,Ewenny Cross,2024-03-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
564095,Ewenny Cross,2024-03-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
564095,Ewenny Cross,2024-03-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
564095,Ewenny Cross,2024-03-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
564095,Ewenny Cross,2024-03-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
564095,Ewenny Cross,2024-03-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
564095,Ewenny Cross,2024-03-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
564095,Ewenny Cross,2024-03-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
564095,Ewenny Cross,2024-03-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
564095,Ewenny Cross,2024-03-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
564095,Ewenny Cross,2024-03-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
564095,Ewenny Cross,2024-03-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
564095,Ewenny Cross,2024-03-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
564095,Ewenny Cross,2024-03-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
564095,Ewenny Cross,2024-03-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
564095,Ewenny Cross,2024-03-15T02:50:00.000+00:00,transformer,,Temperature,C,19.4
564095,Ewenny Cross,2024-03-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
564095,Ewenny Cross,2024-03-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
564095,Ewenny Cross,2024-03-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
564095,Ewenny Cross,2024-03-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
564095,Ewenny Cross,2024-03-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
564095,Ewenny Cross,2024-03-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
564095,Ewenny Cross,2024-03-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
564095,Ewenny Cross,2024-03-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
564095,Ewenny Cross,2024-03-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.3
564095,Ewenny Cross,2024-03-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.06
564095,Ewenny Cross,2024-03-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
564095,Ewenny Cross,2024-03-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
564095,Ewenny Cross,2024-03-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
564095,Ewenny Cross,2024-03-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
564095,Ewenny Cross,2024-03-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
564095,Ewenny Cross,2024-03-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
564095,Ewenny Cross,2024-03-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
564095,Ewenny Cross,2024-03-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
564095,Ewenny Cross,2024-03-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
564095,Ewenny Cross,2024-03-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
564095,Ewenny Cross,2024-03-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
564095,Ewenny Cross,2024-03-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
564095,Ewenny Cross,2024-03-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
564095,Ewenny Cross,2024-03-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
564095,Ewenny Cross,2024-03-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
564095,Ewenny Cross,2024-03-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
564095,Ewenny Cross,2024-03-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
564095,Ewenny Cross,2024-03-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
564095,Ewenny Cross,2024-03-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
564095,Ewenny Cross,2024-03-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
564095,Ewenny Cross,2024-03-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
564095,Ewenny Cross,2024-03-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
564095,Ewenny Cross,2024-03-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
564095,Ewenny Cross,2024-03-15T02:40:00.000+00:00,transformer,,Temperature,C,19.5
564095,Ewenny Cross,2024-03-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
564095,Ewenny Cross,2024-03-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
564095,Ewenny Cross,2024-03-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
564095,Ewenny Cross,2024-03-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
564095,Ewenny Cross,2024-03-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
564095,Ewenny Cross,2024-03-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
564095,Ewenny Cross,2024-03-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
564095,Ewenny Cross,2024-03-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
564095,Ewenny Cross,2024-03-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
564095,Ewenny Cross,2024-03-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.5
564095,Ewenny Cross,2024-03-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.82
564095,Ewenny Cross,2024-03-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.97
564095,Ewenny Cross,2024-03-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
564095,Ewenny Cross,2024-03-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
564095,Ewenny Cross,2024-03-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
564095,Ewenny Cross,2024-03-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
564095,Ewenny Cross,2024-03-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
564095,Ewenny Cross,2024-03-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
564095,Ewenny Cross,2024-03-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
564095,Ewenny Cross,2024-03-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
564095,Ewenny Cross,2024-03-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
564095,Ewenny Cross,2024-03-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
564095,Ewenny Cross,2024-03-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
564095,Ewenny Cross,2024-03-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
564095,Ewenny Cross,2024-03-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
564095,Ewenny Cross,2024-03-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
564095,Ewenny Cross,2024-03-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
564095,Ewenny Cross,2024-03-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
564095,Ewenny Cross,2024-03-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
564095,Ewenny Cross,2024-03-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
564095,Ewenny Cross,2024-03-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
564095,Ewenny Cross,2024-03-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
564095,Ewenny Cross,2024-03-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
564095,Ewenny Cross,2024-03-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
564095,Ewenny Cross,2024-03-15T02:30:00.000+00:00,transformer,,Temperature,C,19.5
564095,Ewenny Cross,2024-03-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
564095,Ewenny Cross,2024-03-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
564095,Ewenny Cross,2024-03-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
564095,Ewenny Cross,2024-03-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
564095,Ewenny Cross,2024-03-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
564095,Ewenny Cross,2024-03-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
564095,Ewenny Cross,2024-03-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
564095,Ewenny Cross,2024-03-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
564095,Ewenny Cross,2024-03-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
564095,Ewenny Cross,2024-03-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.45
564095,Ewenny Cross,2024-03-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.54
564095,Ewenny Cross,2024-03-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.94
564095,Ewenny Cross,2024-03-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
564095,Ewenny Cross,2024-03-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
564095,Ewenny Cross,2024-03-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
564095,Ewenny Cross,2024-03-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
564095,Ewenny Cross,2024-03-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
564095,Ewenny Cross,2024-03-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
564095,Ewenny Cross,2024-03-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
564095,Ewenny Cross,2024-03-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
564095,Ewenny Cross,2024-03-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
564095,Ewenny Cross,2024-03-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
564095,Ewenny Cross,2024-03-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
564095,Ewenny Cross,2024-03-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
564095,Ewenny Cross,2024-03-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
564095,Ewenny Cross,2024-03-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
564095,Ewenny Cross,2024-03-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
564095,Ewenny Cross,2024-03-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
564095,Ewenny Cross,2024-03-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
564095,Ewenny Cross,2024-03-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
564095,Ewenny Cross,2024-03-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
564095,Ewenny Cross,2024-03-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
564095,Ewenny Cross,2024-03-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
564095,Ewenny Cross,2024-03-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
564095,Ewenny Cross,2024-03-15T02:20:00.000+00:00,transformer,,Temperature,C,19.5
564095,Ewenny Cross,2024-03-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
564095,Ewenny Cross,2024-03-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
564095,Ewenny Cross,2024-03-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
564095,Ewenny Cross,2024-03-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
564095,Ewenny Cross,2024-03-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
564095,Ewenny Cross,2024-03-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
564095,Ewenny Cross,2024-03-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
564095,Ewenny Cross,2024-03-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
564095,Ewenny Cross,2024-03-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.34
564095,Ewenny Cross,2024-03-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.16
564095,Ewenny Cross,2024-03-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
564095,Ewenny Cross,2024-03-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
564095,Ewenny Cross,2024-03-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
564095,Ewenny Cross,2024-03-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
564095,Ewenny Cross,2024-03-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
564095,Ewenny Cross,2024-03-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
564095,Ewenny Cross,2024-03-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
564095,Ewenny Cross,2024-03-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
564095,Ewenny Cross,2024-03-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
564095,Ewenny Cross,2024-03-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
564095,Ewenny Cross,2024-03-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
564095,Ewenny Cross,2024-03-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
564095,Ewenny Cross,2024-03-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
564095,Ewenny Cross,2024-03-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
564095,Ewenny Cross,2024-03-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
564095,Ewenny Cross,2024-03-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
564095,Ewenny Cross,2024-03-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
564095,Ewenny Cross,2024-03-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
564095,Ewenny Cross,2024-03-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
564095,Ewenny Cross,2024-03-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
564095,Ewenny Cross,2024-03-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
564095,Ewenny Cross,2024-03-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
564095,Ewenny Cross,2024-03-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
564095,Ewenny Cross,2024-03-15T02:10:00.000+00:00,transformer,,Temperature,C,19.5
564095,Ewenny Cross,2024-03-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
564095,Ewenny Cross,2024-03-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
564095,Ewenny Cross,2024-03-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
564095,Ewenny Cross,2024-03-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
564095,Ewenny Cross,2024-03-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
564095,Ewenny Cross,2024-03-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
564095,Ewenny Cross,2024-03-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
564095,Ewenny Cross,2024-03-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
564095,Ewenny Cross,2024-03-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.5
564095,Ewenny Cross,2024-03-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.82
564095,Ewenny Cross,2024-03-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
564095,Ewenny Cross,2024-03-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
564095,Ewenny Cross,2024-03-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
564095,Ewenny Cross,2024-03-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
564095,Ewenny Cross,2024-03-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
564095,Ewenny Cross,2024-03-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
564095,Ewenny Cross,2024-03-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
564095,Ewenny Cross,2024-03-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
564095,Ewenny Cross,2024-03-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
564095,Ewenny Cross,2024-03-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
564095,Ewenny Cross,2024-03-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
564095,Ewenny Cross,2024-03-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
564095,Ewenny Cross,2024-03-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
564095,Ewenny Cross,2024-03-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
564095,Ewenny Cross,2024-03-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
564095,Ewenny Cross,2024-03-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
564095,Ewenny Cross,2024-03-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
564095,Ewenny Cross,2024-03-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
564095,Ewenny Cross,2024-03-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
564095,Ewenny Cross,2024-03-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
564095,Ewenny Cross,2024-03-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
564095,Ewenny Cross,2024-03-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
564095,Ewenny Cross,2024-03-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
564095,Ewenny Cross,2024-03-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
564095,Ewenny Cross,2024-03-15T02:00:00.000+00:00,transformer,,Temperature,C,19.5
564095,Ewenny Cross,2024-03-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
564095,Ewenny Cross,2024-03-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
564095,Ewenny Cross,2024-03-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
564095,Ewenny Cross,2024-03-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
564095,Ewenny Cross,2024-03-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
564095,Ewenny Cross,2024-03-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
564095,Ewenny Cross,2024-03-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
564095,Ewenny Cross,2024-03-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
564095,Ewenny Cross,2024-03-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
564095,Ewenny Cross,2024-03-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.62
564095,Ewenny Cross,2024-03-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.27
564095,Ewenny Cross,2024-03-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.81
564095,Ewenny Cross,2024-03-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
564095,Ewenny Cross,2024-03-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
564095,Ewenny Cross,2024-03-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
564095,Ewenny Cross,2024-03-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
564095,Ewenny Cross,2024-03-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
564095,Ewenny Cross,2024-03-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
564095,Ewenny Cross,2024-03-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
564095,Ewenny Cross,2024-03-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
564095,Ewenny Cross,2024-03-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
564095,Ewenny Cross,2024-03-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
564095,Ewenny Cross,2024-03-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
564095,Ewenny Cross,2024-03-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
564095,Ewenny Cross,2024-03-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
564095,Ewenny Cross,2024-03-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
564095,Ewenny Cross,2024-03-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
564095,Ewenny Cross,2024-03-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
564095,Ewenny Cross,2024-03-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
564095,Ewenny Cross,2024-03-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
564095,Ewenny Cross,2024-03-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
564095,Ewenny Cross,2024-03-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
564095,Ewenny Cross,2024-03-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
564095,Ewenny Cross,2024-03-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
564095,Ewenny Cross,2024-03-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
564095,Ewenny Cross,2024-03-15T01:50:00.000+00:00,transformer,,Temperature,C,19.5
564095,Ewenny Cross,2024-03-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
564095,Ewenny Cross,2024-03-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
564095,Ewenny Cross,2024-03-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
564095,Ewenny Cross,2024-03-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
564095,Ewenny Cross,2024-03-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
564095,Ewenny Cross,2024-03-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
564095,Ewenny Cross,2024-03-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
564095,Ewenny Cross,2024-03-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
564095,Ewenny Cross,2024-03-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.82
564095,Ewenny Cross,2024-03-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.16
564095,Ewenny Cross,2024-03-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.19
564095,Ewenny Cross,2024-03-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
564095,Ewenny Cross,2024-03-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
564095,Ewenny Cross,2024-03-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
564095,Ewenny Cross,2024-03-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
564095,Ewenny Cross,2024-03-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
564095,Ewenny Cross,2024-03-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
564095,Ewenny Cross,2024-03-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
564095,Ewenny Cross,2024-03-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
564095,Ewenny Cross,2024-03-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
564095,Ewenny Cross,2024-03-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
564095,Ewenny Cross,2024-03-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
564095,Ewenny Cross,2024-03-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
564095,Ewenny Cross,2024-03-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
564095,Ewenny Cross,2024-03-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
564095,Ewenny Cross,2024-03-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
564095,Ewenny Cross,2024-03-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
564095,Ewenny Cross,2024-03-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
564095,Ewenny Cross,2024-03-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
564095,Ewenny Cross,2024-03-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
564095,Ewenny Cross,2024-03-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
564095,Ewenny Cross,2024-03-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
564095,Ewenny Cross,2024-03-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
564095,Ewenny Cross,2024-03-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
564095,Ewenny Cross,2024-03-15T01:40:00.000+00:00,transformer,,Temperature,C,19.5
564095,Ewenny Cross,2024-03-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
564095,Ewenny Cross,2024-03-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
564095,Ewenny Cross,2024-03-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
564095,Ewenny Cross,2024-03-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
564095,Ewenny Cross,2024-03-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
564095,Ewenny Cross,2024-03-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
564095,Ewenny Cross,2024-03-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
564095,Ewenny Cross,2024-03-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
564095,Ewenny Cross,2024-03-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
564095,Ewenny Cross,2024-03-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.85
564095,Ewenny Cross,2024-03-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.53
564095,Ewenny Cross,2024-03-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.01
564095,Ewenny Cross,2024-03-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
564095,Ewenny Cross,2024-03-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
564095,Ewenny Cross,2024-03-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
564095,Ewenny Cross,2024-03-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
564095,Ewenny Cross,2024-03-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
564095,Ewenny Cross,2024-03-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
564095,Ewenny Cross,2024-03-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
564095,Ewenny Cross,2024-03-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
564095,Ewenny Cross,2024-03-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
564095,Ewenny Cross,2024-03-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
564095,Ewenny Cross,2024-03-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,12.1
564095,Ewenny Cross,2024-03-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
564095,Ewenny Cross,2024-03-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
564095,Ewenny Cross,2024-03-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
564095,Ewenny Cross,2024-03-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
564095,Ewenny Cross,2024-03-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
564095,Ewenny Cross,2024-03-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
564095,Ewenny Cross,2024-03-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
564095,Ewenny Cross,2024-03-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
564095,Ewenny Cross,2024-03-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
564095,Ewenny Cross,2024-03-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
564095,Ewenny Cross,2024-03-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
564095,Ewenny Cross,2024-03-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
564095,Ewenny Cross,2024-03-15T01:30:00.000+00:00,transformer,,Temperature,C,19.5
564095,Ewenny Cross,2024-03-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
564095,Ewenny Cross,2024-03-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
564095,Ewenny Cross,2024-03-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
564095,Ewenny Cross,2024-03-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
564095,Ewenny Cross,2024-03-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
564095,Ewenny Cross,2024-03-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
564095,Ewenny Cross,2024-03-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
564095,Ewenny Cross,2024-03-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
564095,Ewenny Cross,2024-03-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
564095,Ewenny Cross,2024-03-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.64
564095,Ewenny Cross,2024-03-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.89
564095,Ewenny Cross,2024-03-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.64
564095,Ewenny Cross,2024-03-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
564095,Ewenny Cross,2024-03-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
564095,Ewenny Cross,2024-03-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
564095,Ewenny Cross,2024-03-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
564095,Ewenny Cross,2024-03-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
564095,Ewenny Cross,2024-03-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
564095,Ewenny Cross,2024-03-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
564095,Ewenny Cross,2024-03-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
564095,Ewenny Cross,2024-03-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
564095,Ewenny Cross,2024-03-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
564095,Ewenny Cross,2024-03-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
564095,Ewenny Cross,2024-03-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
564095,Ewenny Cross,2024-03-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
564095,Ewenny Cross,2024-03-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
564095,Ewenny Cross,2024-03-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
564095,Ewenny Cross,2024-03-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
564095,Ewenny Cross,2024-03-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
564095,Ewenny Cross,2024-03-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
564095,Ewenny Cross,2024-03-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
564095,Ewenny Cross,2024-03-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
564095,Ewenny Cross,2024-03-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
564095,Ewenny Cross,2024-03-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
564095,Ewenny Cross,2024-03-15T01:20:00.000+00:00,transformer,,Temperature,C,19.5
564095,Ewenny Cross,2024-03-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
564095,Ewenny Cross,2024-03-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
564095,Ewenny Cross,2024-03-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
564095,Ewenny Cross,2024-03-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
564095,Ewenny Cross,2024-03-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
564095,Ewenny Cross,2024-03-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
564095,Ewenny Cross,2024-03-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
564095,Ewenny Cross,2024-03-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
564095,Ewenny Cross,2024-03-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.5
564095,Ewenny Cross,2024-03-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.75
564095,Ewenny Cross,2024-03-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
564095,Ewenny Cross,2024-03-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
564095,Ewenny Cross,2024-03-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
564095,Ewenny Cross,2024-03-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
564095,Ewenny Cross,2024-03-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
564095,Ewenny Cross,2024-03-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
564095,Ewenny Cross,2024-03-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
564095,Ewenny Cross,2024-03-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
564095,Ewenny Cross,2024-03-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
564095,Ewenny Cross,2024-03-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
564095,Ewenny Cross,2024-03-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
564095,Ewenny Cross,2024-03-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
564095,Ewenny Cross,2024-03-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
564095,Ewenny Cross,2024-03-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
564095,Ewenny Cross,2024-03-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
564095,Ewenny Cross,2024-03-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
564095,Ewenny Cross,2024-03-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
564095,Ewenny Cross,2024-03-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
564095,Ewenny Cross,2024-03-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
564095,Ewenny Cross,2024-03-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
564095,Ewenny Cross,2024-03-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
564095,Ewenny Cross,2024-03-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
564095,Ewenny Cross,2024-03-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
564095,Ewenny Cross,2024-03-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
564095,Ewenny Cross,2024-03-15T01:10:00.000+00:00,transformer,,Temperature,C,19.6
564095,Ewenny Cross,2024-03-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
564095,Ewenny Cross,2024-03-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
564095,Ewenny Cross,2024-03-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
564095,Ewenny Cross,2024-03-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
564095,Ewenny Cross,2024-03-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
564095,Ewenny Cross,2024-03-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
564095,Ewenny Cross,2024-03-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
564095,Ewenny Cross,2024-03-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
564095,Ewenny Cross,2024-03-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.41
564095,Ewenny Cross,2024-03-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.78
564095,Ewenny Cross,2024-03-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
564095,Ewenny Cross,2024-03-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
564095,Ewenny Cross,2024-03-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
564095,Ewenny Cross,2024-03-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
564095,Ewenny Cross,2024-03-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
564095,Ewenny Cross,2024-03-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
564095,Ewenny Cross,2024-03-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
564095,Ewenny Cross,2024-03-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
564095,Ewenny Cross,2024-03-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
564095,Ewenny Cross,2024-03-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
564095,Ewenny Cross,2024-03-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
564095,Ewenny Cross,2024-03-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
564095,Ewenny Cross,2024-03-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
564095,Ewenny Cross,2024-03-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
564095,Ewenny Cross,2024-03-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
564095,Ewenny Cross,2024-03-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
564095,Ewenny Cross,2024-03-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
564095,Ewenny Cross,2024-03-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
564095,Ewenny Cross,2024-03-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
564095,Ewenny Cross,2024-03-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
564095,Ewenny Cross,2024-03-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
564095,Ewenny Cross,2024-03-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
564095,Ewenny Cross,2024-03-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
564095,Ewenny Cross,2024-03-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
564095,Ewenny Cross,2024-03-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
564095,Ewenny Cross,2024-03-15T01:00:00.000+00:00,transformer,,Temperature,C,19.6
564095,Ewenny Cross,2024-03-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
564095,Ewenny Cross,2024-03-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
564095,Ewenny Cross,2024-03-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
564095,Ewenny Cross,2024-03-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
564095,Ewenny Cross,2024-03-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
564095,Ewenny Cross,2024-03-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
564095,Ewenny Cross,2024-03-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
564095,Ewenny Cross,2024-03-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
564095,Ewenny Cross,2024-03-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.57
564095,Ewenny Cross,2024-03-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.87
564095,Ewenny Cross,2024-03-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.87
564095,Ewenny Cross,2024-03-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
564095,Ewenny Cross,2024-03-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
564095,Ewenny Cross,2024-03-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
564095,Ewenny Cross,2024-03-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
564095,Ewenny Cross,2024-03-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
564095,Ewenny Cross,2024-03-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
564095,Ewenny Cross,2024-03-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
564095,Ewenny Cross,2024-03-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
564095,Ewenny Cross,2024-03-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
564095,Ewenny Cross,2024-03-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
564095,Ewenny Cross,2024-03-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
564095,Ewenny Cross,2024-03-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
564095,Ewenny Cross,2024-03-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
564095,Ewenny Cross,2024-03-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
564095,Ewenny Cross,2024-03-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
564095,Ewenny Cross,2024-03-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
564095,Ewenny Cross,2024-03-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
564095,Ewenny Cross,2024-03-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
564095,Ewenny Cross,2024-03-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
564095,Ewenny Cross,2024-03-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
564095,Ewenny Cross,2024-03-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
564095,Ewenny Cross,2024-03-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
564095,Ewenny Cross,2024-03-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
564095,Ewenny Cross,2024-03-15T00:50:00.000+00:00,transformer,,Temperature,C,19.6
564095,Ewenny Cross,2024-03-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
564095,Ewenny Cross,2024-03-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
564095,Ewenny Cross,2024-03-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
564095,Ewenny Cross,2024-03-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
564095,Ewenny Cross,2024-03-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
564095,Ewenny Cross,2024-03-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
564095,Ewenny Cross,2024-03-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
564095,Ewenny Cross,2024-03-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
564095,Ewenny Cross,2024-03-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
564095,Ewenny Cross,2024-03-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.71
564095,Ewenny Cross,2024-03-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.58
564095,Ewenny Cross,2024-03-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
564095,Ewenny Cross,2024-03-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
564095,Ewenny Cross,2024-03-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
564095,Ewenny Cross,2024-03-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
564095,Ewenny Cross,2024-03-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
564095,Ewenny Cross,2024-03-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
564095,Ewenny Cross,2024-03-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
564095,Ewenny Cross,2024-03-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
564095,Ewenny Cross,2024-03-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
564095,Ewenny Cross,2024-03-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
564095,Ewenny Cross,2024-03-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
564095,Ewenny Cross,2024-03-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
564095,Ewenny Cross,2024-03-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
564095,Ewenny Cross,2024-03-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
564095,Ewenny Cross,2024-03-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
564095,Ewenny Cross,2024-03-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
564095,Ewenny Cross,2024-03-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
564095,Ewenny Cross,2024-03-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
564095,Ewenny Cross,2024-03-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
564095,Ewenny Cross,2024-03-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
564095,Ewenny Cross,2024-03-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
564095,Ewenny Cross,2024-03-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
564095,Ewenny Cross,2024-03-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
564095,Ewenny Cross,2024-03-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
564095,Ewenny Cross,2024-03-15T00:40:00.000+00:00,transformer,,Temperature,C,19.6
564095,Ewenny Cross,2024-03-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
564095,Ewenny Cross,2024-03-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
564095,Ewenny Cross,2024-03-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
