Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564095,Ewenny Cross,2024-03-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
564095,Ewenny Cross,2024-03-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
564095,Ewenny Cross,2024-03-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
564095,Ewenny Cross,2024-03-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
564095,Ewenny Cross,2024-03-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
564095,Ewenny Cross,2024-03-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.28
564095,Ewenny Cross,2024-03-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.42
564095,Ewenny Cross,2024-03-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
564095,Ewenny Cross,2024-03-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
564095,Ewenny Cross,2024-03-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
564095,Ewenny Cross,2024-03-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
564095,Ewenny Cross,2024-03-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
564095,Ewenny Cross,2024-03-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
564095,Ewenny Cross,2024-03-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
564095,Ewenny Cross,2024-03-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
564095,Ewenny Cross,2024-03-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
564095,Ewenny Cross,2024-03-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
564095,Ewenny Cross,2024-03-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
564095,Ewenny Cross,2024-03-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
564095,Ewenny Cross,2024-03-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
564095,Ewenny Cross,2024-03-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
564095,Ewenny Cross,2024-03-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
564095,Ewenny Cross,2024-03-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
564095,Ewenny Cross,2024-03-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
564095,Ewenny Cross,2024-03-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
564095,Ewenny Cross,2024-03-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
564095,Ewenny Cross,2024-03-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
564095,Ewenny Cross,2024-03-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
564095,Ewenny Cross,2024-03-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
564095,Ewenny Cross,2024-03-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
564095,Ewenny Cross,2024-03-15T00:30:00.000+00:00,transformer,,Temperature,C,19.6
564095,Ewenny Cross,2024-03-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
564095,Ewenny Cross,2024-03-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
564095,Ewenny Cross,2024-03-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
564095,Ewenny Cross,2024-03-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
564095,Ewenny Cross,2024-03-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
564095,Ewenny Cross,2024-03-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
564095,Ewenny Cross,2024-03-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
564095,Ewenny Cross,2024-03-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
564095,Ewenny Cross,2024-03-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.23
564095,Ewenny Cross,2024-03-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.48
564095,Ewenny Cross,2024-03-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.84
564095,Ewenny Cross,2024-03-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
564095,Ewenny Cross,2024-03-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
564095,Ewenny Cross,2024-03-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
564095,Ewenny Cross,2024-03-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
564095,Ewenny Cross,2024-03-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
564095,Ewenny Cross,2024-03-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
564095,Ewenny Cross,2024-03-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
564095,Ewenny Cross,2024-03-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
564095,Ewenny Cross,2024-03-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
564095,Ewenny Cross,2024-03-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
564095,Ewenny Cross,2024-03-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
564095,Ewenny Cross,2024-03-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
564095,Ewenny Cross,2024-03-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
564095,Ewenny Cross,2024-03-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
564095,Ewenny Cross,2024-03-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
564095,Ewenny Cross,2024-03-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
564095,Ewenny Cross,2024-03-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
564095,Ewenny Cross,2024-03-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
564095,Ewenny Cross,2024-03-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
564095,Ewenny Cross,2024-03-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
564095,Ewenny Cross,2024-03-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
564095,Ewenny Cross,2024-03-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
564095,Ewenny Cross,2024-03-15T00:20:00.000+00:00,transformer,,Temperature,C,19.6
564095,Ewenny Cross,2024-03-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
564095,Ewenny Cross,2024-03-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
564095,Ewenny Cross,2024-03-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
564095,Ewenny Cross,2024-03-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
564095,Ewenny Cross,2024-03-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
564095,Ewenny Cross,2024-03-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
564095,Ewenny Cross,2024-03-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
564095,Ewenny Cross,2024-03-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
564095,Ewenny Cross,2024-03-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
564095,Ewenny Cross,2024-03-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.57
564095,Ewenny Cross,2024-03-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.01
564095,Ewenny Cross,2024-03-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
564095,Ewenny Cross,2024-03-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
564095,Ewenny Cross,2024-03-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
564095,Ewenny Cross,2024-03-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
564095,Ewenny Cross,2024-03-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
564095,Ewenny Cross,2024-03-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
564095,Ewenny Cross,2024-03-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
564095,Ewenny Cross,2024-03-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
564095,Ewenny Cross,2024-03-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
564095,Ewenny Cross,2024-03-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
564095,Ewenny Cross,2024-03-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
564095,Ewenny Cross,2024-03-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
564095,Ewenny Cross,2024-03-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
564095,Ewenny Cross,2024-03-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
564095,Ewenny Cross,2024-03-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
564095,Ewenny Cross,2024-03-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
564095,Ewenny Cross,2024-03-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
564095,Ewenny Cross,2024-03-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
564095,Ewenny Cross,2024-03-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
564095,Ewenny Cross,2024-03-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
564095,Ewenny Cross,2024-03-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
564095,Ewenny Cross,2024-03-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
564095,Ewenny Cross,2024-03-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
564095,Ewenny Cross,2024-03-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
564095,Ewenny Cross,2024-03-15T00:10:00.000+00:00,transformer,,Temperature,C,19.6
564095,Ewenny Cross,2024-03-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
564095,Ewenny Cross,2024-03-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
564095,Ewenny Cross,2024-03-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
564095,Ewenny Cross,2024-03-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
564095,Ewenny Cross,2024-03-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
564095,Ewenny Cross,2024-03-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
564095,Ewenny Cross,2024-03-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
564095,Ewenny Cross,2024-03-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
564095,Ewenny Cross,2024-03-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
564095,Ewenny Cross,2024-03-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.57
564095,Ewenny Cross,2024-03-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.02
564095,Ewenny Cross,2024-03-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.46
564095,Ewenny Cross,2024-03-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
564095,Ewenny Cross,2024-03-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
564095,Ewenny Cross,2024-03-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
564095,Ewenny Cross,2024-03-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
564095,Ewenny Cross,2024-03-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
564095,Ewenny Cross,2024-03-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
564095,Ewenny Cross,2024-03-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
564095,Ewenny Cross,2024-03-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
564095,Ewenny Cross,2024-03-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
564095,Ewenny Cross,2024-03-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
564095,Ewenny Cross,2024-03-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
564095,Ewenny Cross,2024-03-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
564095,Ewenny Cross,2024-03-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
564095,Ewenny Cross,2024-03-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
564095,Ewenny Cross,2024-03-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
564095,Ewenny Cross,2024-03-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
564095,Ewenny Cross,2024-03-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
564095,Ewenny Cross,2024-03-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
564095,Ewenny Cross,2024-03-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
564095,Ewenny Cross,2024-03-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
564095,Ewenny Cross,2024-03-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
564095,Ewenny Cross,2024-03-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
564095,Ewenny Cross,2024-03-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
564095,Ewenny Cross,2024-03-15T00:00:00.000+00:00,transformer,,Temperature,C,19.6
564095,Ewenny Cross,2024-03-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
564095,Ewenny Cross,2024-03-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
564095,Ewenny Cross,2024-03-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
564095,Ewenny Cross,2024-03-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
564095,Ewenny Cross,2024-03-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
564095,Ewenny Cross,2024-03-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
564095,Ewenny Cross,2024-03-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
564095,Ewenny Cross,2024-03-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
564095,Ewenny Cross,2024-03-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.64
564095,Ewenny Cross,2024-03-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.65
564095,Ewenny Cross,2024-03-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.81
564095,Ewenny Cross,2024-03-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
564095,Ewenny Cross,2024-03-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
564095,Ewenny Cross,2024-03-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
564095,Ewenny Cross,2024-03-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
564095,Ewenny Cross,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
564095,Ewenny Cross,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
564095,Ewenny Cross,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
564095,Ewenny Cross,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
564095,Ewenny Cross,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
564095,Ewenny Cross,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
564095,Ewenny Cross,2024-03-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
564095,Ewenny Cross,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
564095,Ewenny Cross,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
564095,Ewenny Cross,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
564095,Ewenny Cross,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
564095,Ewenny Cross,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
564095,Ewenny Cross,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
564095,Ewenny Cross,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
564095,Ewenny Cross,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
564095,Ewenny Cross,2024-03-23T23:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
564095,Ewenny Cross,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
564095,Ewenny Cross,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
564095,Ewenny Cross,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
564095,Ewenny Cross,2024-03-23T23:50:00.000+00:00,transformer,,Temperature,C,16.5
564095,Ewenny Cross,2024-03-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
564095,Ewenny Cross,2024-03-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
564095,Ewenny Cross,2024-03-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
564095,Ewenny Cross,2024-03-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
564095,Ewenny Cross,2024-03-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
564095,Ewenny Cross,2024-03-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
564095,Ewenny Cross,2024-03-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
564095,Ewenny Cross,2024-03-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.79
564095,Ewenny Cross,2024-03-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.99
564095,Ewenny Cross,2024-03-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.19
564095,Ewenny Cross,2024-03-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
564095,Ewenny Cross,2024-03-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
564095,Ewenny Cross,2024-03-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
564095,Ewenny Cross,2024-03-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
564095,Ewenny Cross,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
564095,Ewenny Cross,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
564095,Ewenny Cross,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
564095,Ewenny Cross,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
564095,Ewenny Cross,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
564095,Ewenny Cross,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
564095,Ewenny Cross,2024-03-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
564095,Ewenny Cross,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
564095,Ewenny Cross,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
564095,Ewenny Cross,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
564095,Ewenny Cross,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
564095,Ewenny Cross,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
564095,Ewenny Cross,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
564095,Ewenny Cross,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
564095,Ewenny Cross,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
564095,Ewenny Cross,2024-03-23T23:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
564095,Ewenny Cross,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
564095,Ewenny Cross,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
564095,Ewenny Cross,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
564095,Ewenny Cross,2024-03-23T23:40:00.000+00:00,transformer,,Temperature,C,16.5
564095,Ewenny Cross,2024-03-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
564095,Ewenny Cross,2024-03-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
564095,Ewenny Cross,2024-03-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
564095,Ewenny Cross,2024-03-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
564095,Ewenny Cross,2024-03-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
564095,Ewenny Cross,2024-03-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
564095,Ewenny Cross,2024-03-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.41
564095,Ewenny Cross,2024-03-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.33
564095,Ewenny Cross,2024-03-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
564095,Ewenny Cross,2024-03-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
564095,Ewenny Cross,2024-03-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
564095,Ewenny Cross,2024-03-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
564095,Ewenny Cross,2024-03-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
564095,Ewenny Cross,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
564095,Ewenny Cross,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
564095,Ewenny Cross,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
564095,Ewenny Cross,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
564095,Ewenny Cross,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
564095,Ewenny Cross,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
564095,Ewenny Cross,2024-03-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
564095,Ewenny Cross,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
564095,Ewenny Cross,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
564095,Ewenny Cross,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
564095,Ewenny Cross,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
564095,Ewenny Cross,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
564095,Ewenny Cross,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
564095,Ewenny Cross,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
564095,Ewenny Cross,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
564095,Ewenny Cross,2024-03-23T23:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
564095,Ewenny Cross,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
564095,Ewenny Cross,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
564095,Ewenny Cross,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
564095,Ewenny Cross,2024-03-23T23:30:00.000+00:00,transformer,,Temperature,C,16.5
564095,Ewenny Cross,2024-03-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
564095,Ewenny Cross,2024-03-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
564095,Ewenny Cross,2024-03-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
564095,Ewenny Cross,2024-03-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
564095,Ewenny Cross,2024-03-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
564095,Ewenny Cross,2024-03-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.2
564095,Ewenny Cross,2024-03-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.04
564095,Ewenny Cross,2024-03-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
564095,Ewenny Cross,2024-03-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
564095,Ewenny Cross,2024-03-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
564095,Ewenny Cross,2024-03-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
564095,Ewenny Cross,2024-03-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
564095,Ewenny Cross,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
564095,Ewenny Cross,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
564095,Ewenny Cross,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
564095,Ewenny Cross,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
564095,Ewenny Cross,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
564095,Ewenny Cross,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
564095,Ewenny Cross,2024-03-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
564095,Ewenny Cross,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
564095,Ewenny Cross,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
564095,Ewenny Cross,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
564095,Ewenny Cross,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
564095,Ewenny Cross,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
564095,Ewenny Cross,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
564095,Ewenny Cross,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
564095,Ewenny Cross,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
564095,Ewenny Cross,2024-03-23T23:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
564095,Ewenny Cross,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
564095,Ewenny Cross,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
564095,Ewenny Cross,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
564095,Ewenny Cross,2024-03-23T23:20:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
564095,Ewenny Cross,2024-03-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
564095,Ewenny Cross,2024-03-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
564095,Ewenny Cross,2024-03-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
564095,Ewenny Cross,2024-03-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
564095,Ewenny Cross,2024-03-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
564095,Ewenny Cross,2024-03-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.14
564095,Ewenny Cross,2024-03-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.13
564095,Ewenny Cross,2024-03-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
564095,Ewenny Cross,2024-03-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
564095,Ewenny Cross,2024-03-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
564095,Ewenny Cross,2024-03-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
564095,Ewenny Cross,2024-03-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
564095,Ewenny Cross,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
564095,Ewenny Cross,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
564095,Ewenny Cross,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
564095,Ewenny Cross,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
564095,Ewenny Cross,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
564095,Ewenny Cross,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
564095,Ewenny Cross,2024-03-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
564095,Ewenny Cross,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
564095,Ewenny Cross,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
564095,Ewenny Cross,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
564095,Ewenny Cross,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
564095,Ewenny Cross,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
564095,Ewenny Cross,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
564095,Ewenny Cross,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
564095,Ewenny Cross,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
564095,Ewenny Cross,2024-03-23T23:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
564095,Ewenny Cross,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
564095,Ewenny Cross,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
564095,Ewenny Cross,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
564095,Ewenny Cross,2024-03-23T23:10:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
564095,Ewenny Cross,2024-03-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
564095,Ewenny Cross,2024-03-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
564095,Ewenny Cross,2024-03-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
564095,Ewenny Cross,2024-03-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
564095,Ewenny Cross,2024-03-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
564095,Ewenny Cross,2024-03-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.48
564095,Ewenny Cross,2024-03-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.51
564095,Ewenny Cross,2024-03-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
564095,Ewenny Cross,2024-03-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
564095,Ewenny Cross,2024-03-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
564095,Ewenny Cross,2024-03-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
564095,Ewenny Cross,2024-03-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
564095,Ewenny Cross,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
564095,Ewenny Cross,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
564095,Ewenny Cross,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
564095,Ewenny Cross,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
564095,Ewenny Cross,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
564095,Ewenny Cross,2024-03-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
564095,Ewenny Cross,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
564095,Ewenny Cross,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
564095,Ewenny Cross,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
564095,Ewenny Cross,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
564095,Ewenny Cross,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
564095,Ewenny Cross,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
564095,Ewenny Cross,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
564095,Ewenny Cross,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
564095,Ewenny Cross,2024-03-23T23:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
564095,Ewenny Cross,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
564095,Ewenny Cross,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
564095,Ewenny Cross,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
564095,Ewenny Cross,2024-03-23T23:00:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
564095,Ewenny Cross,2024-03-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
564095,Ewenny Cross,2024-03-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
564095,Ewenny Cross,2024-03-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
564095,Ewenny Cross,2024-03-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
564095,Ewenny Cross,2024-03-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.29
564095,Ewenny Cross,2024-03-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.74
564095,Ewenny Cross,2024-03-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.02
564095,Ewenny Cross,2024-03-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
564095,Ewenny Cross,2024-03-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
564095,Ewenny Cross,2024-03-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
564095,Ewenny Cross,2024-03-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
564095,Ewenny Cross,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
564095,Ewenny Cross,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
564095,Ewenny Cross,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
564095,Ewenny Cross,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
564095,Ewenny Cross,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
564095,Ewenny Cross,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
564095,Ewenny Cross,2024-03-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
564095,Ewenny Cross,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
564095,Ewenny Cross,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
564095,Ewenny Cross,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
564095,Ewenny Cross,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
564095,Ewenny Cross,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
564095,Ewenny Cross,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
564095,Ewenny Cross,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
564095,Ewenny Cross,2024-03-23T22:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
564095,Ewenny Cross,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
564095,Ewenny Cross,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
564095,Ewenny Cross,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
564095,Ewenny Cross,2024-03-23T22:50:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
564095,Ewenny Cross,2024-03-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
564095,Ewenny Cross,2024-03-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
564095,Ewenny Cross,2024-03-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
564095,Ewenny Cross,2024-03-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
564095,Ewenny Cross,2024-03-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
564095,Ewenny Cross,2024-03-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
564095,Ewenny Cross,2024-03-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.99
564095,Ewenny Cross,2024-03-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.09
564095,Ewenny Cross,2024-03-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
564095,Ewenny Cross,2024-03-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
564095,Ewenny Cross,2024-03-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
564095,Ewenny Cross,2024-03-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
564095,Ewenny Cross,2024-03-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
564095,Ewenny Cross,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
564095,Ewenny Cross,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
564095,Ewenny Cross,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
564095,Ewenny Cross,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
564095,Ewenny Cross,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
564095,Ewenny Cross,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
564095,Ewenny Cross,2024-03-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
564095,Ewenny Cross,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
564095,Ewenny Cross,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
564095,Ewenny Cross,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
564095,Ewenny Cross,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
564095,Ewenny Cross,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
564095,Ewenny Cross,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
564095,Ewenny Cross,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
564095,Ewenny Cross,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
564095,Ewenny Cross,2024-03-23T22:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
564095,Ewenny Cross,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
564095,Ewenny Cross,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
564095,Ewenny Cross,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
564095,Ewenny Cross,2024-03-23T22:40:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
564095,Ewenny Cross,2024-03-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
564095,Ewenny Cross,2024-03-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
564095,Ewenny Cross,2024-03-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
564095,Ewenny Cross,2024-03-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
564095,Ewenny Cross,2024-03-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
564095,Ewenny Cross,2024-03-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
564095,Ewenny Cross,2024-03-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
564095,Ewenny Cross,2024-03-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
564095,Ewenny Cross,2024-03-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.37
564095,Ewenny Cross,2024-03-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
564095,Ewenny Cross,2024-03-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
564095,Ewenny Cross,2024-03-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
564095,Ewenny Cross,2024-03-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
564095,Ewenny Cross,2024-03-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
564095,Ewenny Cross,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
564095,Ewenny Cross,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
564095,Ewenny Cross,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
564095,Ewenny Cross,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
564095,Ewenny Cross,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
564095,Ewenny Cross,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
564095,Ewenny Cross,2024-03-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
564095,Ewenny Cross,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
564095,Ewenny Cross,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
564095,Ewenny Cross,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
564095,Ewenny Cross,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
564095,Ewenny Cross,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
564095,Ewenny Cross,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
564095,Ewenny Cross,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
564095,Ewenny Cross,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
564095,Ewenny Cross,2024-03-23T22:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
564095,Ewenny Cross,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
564095,Ewenny Cross,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
564095,Ewenny Cross,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
564095,Ewenny Cross,2024-03-23T22:30:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
564095,Ewenny Cross,2024-03-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
564095,Ewenny Cross,2024-03-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
564095,Ewenny Cross,2024-03-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
564095,Ewenny Cross,2024-03-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
564095,Ewenny Cross,2024-03-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.35
564095,Ewenny Cross,2024-03-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.61
564095,Ewenny Cross,2024-03-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
564095,Ewenny Cross,2024-03-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
564095,Ewenny Cross,2024-03-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
564095,Ewenny Cross,2024-03-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
564095,Ewenny Cross,2024-03-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
564095,Ewenny Cross,2024-03-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
564095,Ewenny Cross,2024-03-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
564095,Ewenny Cross,2024-03-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
564095,Ewenny Cross,2024-03-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
564095,Ewenny Cross,2024-03-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
564095,Ewenny Cross,2024-03-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
564095,Ewenny Cross,2024-03-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
564095,Ewenny Cross,2024-03-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
564095,Ewenny Cross,2024-03-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
564095,Ewenny Cross,2024-03-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
564095,Ewenny Cross,2024-03-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
564095,Ewenny Cross,2024-03-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
564095,Ewenny Cross,2024-03-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
564095,Ewenny Cross,2024-03-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
564095,Ewenny Cross,2024-03-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
564095,Ewenny Cross,2024-03-23T22:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
564095,Ewenny Cross,2024-03-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
564095,Ewenny Cross,2024-03-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
564095,Ewenny Cross,2024-03-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
564095,Ewenny Cross,2024-03-23T22:20:00.000+00:00,transformer,,Temperature,C,16.7
564095,Ewenny Cross,2024-03-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
564095,Ewenny Cross,2024-03-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
564095,Ewenny Cross,2024-03-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
564095,Ewenny Cross,2024-03-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
564095,Ewenny Cross,2024-03-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
564095,Ewenny Cross,2024-03-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
564095,Ewenny Cross,2024-03-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.11
564095,Ewenny Cross,2024-03-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
564095,Ewenny Cross,2024-03-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
564095,Ewenny Cross,2024-03-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
564095,Ewenny Cross,2024-03-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
564095,Ewenny Cross,2024-03-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
564095,Ewenny Cross,2024-03-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
564095,Ewenny Cross,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
564095,Ewenny Cross,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
564095,Ewenny Cross,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
564095,Ewenny Cross,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
564095,Ewenny Cross,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
564095,Ewenny Cross,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
564095,Ewenny Cross,2024-03-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
564095,Ewenny Cross,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
564095,Ewenny Cross,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
564095,Ewenny Cross,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
564095,Ewenny Cross,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
564095,Ewenny Cross,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
564095,Ewenny Cross,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
564095,Ewenny Cross,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
564095,Ewenny Cross,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
564095,Ewenny Cross,2024-03-23T22:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
564095,Ewenny Cross,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
564095,Ewenny Cross,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
564095,Ewenny Cross,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
564095,Ewenny Cross,2024-03-23T22:10:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
564095,Ewenny Cross,2024-03-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
564095,Ewenny Cross,2024-03-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
564095,Ewenny Cross,2024-03-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
564095,Ewenny Cross,2024-03-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
564095,Ewenny Cross,2024-03-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
564095,Ewenny Cross,2024-03-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.41
564095,Ewenny Cross,2024-03-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.96
564095,Ewenny Cross,2024-03-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
564095,Ewenny Cross,2024-03-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
564095,Ewenny Cross,2024-03-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
564095,Ewenny Cross,2024-03-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
564095,Ewenny Cross,2024-03-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
564095,Ewenny Cross,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
564095,Ewenny Cross,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
564095,Ewenny Cross,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
564095,Ewenny Cross,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
564095,Ewenny Cross,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
564095,Ewenny Cross,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
