Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564095,Ewenny Cross,2024-03-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
564095,Ewenny Cross,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
564095,Ewenny Cross,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
564095,Ewenny Cross,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
564095,Ewenny Cross,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
564095,Ewenny Cross,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
564095,Ewenny Cross,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
564095,Ewenny Cross,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
564095,Ewenny Cross,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
564095,Ewenny Cross,2024-03-23T22:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
564095,Ewenny Cross,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
564095,Ewenny Cross,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
564095,Ewenny Cross,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
564095,Ewenny Cross,2024-03-23T22:00:00.000+00:00,transformer,,Temperature,C,16.7
564095,Ewenny Cross,2024-03-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
564095,Ewenny Cross,2024-03-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
564095,Ewenny Cross,2024-03-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
564095,Ewenny Cross,2024-03-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
564095,Ewenny Cross,2024-03-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
564095,Ewenny Cross,2024-03-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.34
564095,Ewenny Cross,2024-03-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
564095,Ewenny Cross,2024-03-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.44
564095,Ewenny Cross,2024-03-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
564095,Ewenny Cross,2024-03-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
564095,Ewenny Cross,2024-03-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
564095,Ewenny Cross,2024-03-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
564095,Ewenny Cross,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
564095,Ewenny Cross,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
564095,Ewenny Cross,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
564095,Ewenny Cross,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
564095,Ewenny Cross,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
564095,Ewenny Cross,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
564095,Ewenny Cross,2024-03-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
564095,Ewenny Cross,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
564095,Ewenny Cross,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
564095,Ewenny Cross,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
564095,Ewenny Cross,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
564095,Ewenny Cross,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
564095,Ewenny Cross,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
564095,Ewenny Cross,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
564095,Ewenny Cross,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
564095,Ewenny Cross,2024-03-23T21:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
564095,Ewenny Cross,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
564095,Ewenny Cross,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
564095,Ewenny Cross,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
564095,Ewenny Cross,2024-03-23T21:50:00.000+00:00,transformer,,Temperature,C,16.7
564095,Ewenny Cross,2024-03-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
564095,Ewenny Cross,2024-03-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
564095,Ewenny Cross,2024-03-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
564095,Ewenny Cross,2024-03-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
564095,Ewenny Cross,2024-03-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
564095,Ewenny Cross,2024-03-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.57
564095,Ewenny Cross,2024-03-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.56
564095,Ewenny Cross,2024-03-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
564095,Ewenny Cross,2024-03-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
564095,Ewenny Cross,2024-03-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
564095,Ewenny Cross,2024-03-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
564095,Ewenny Cross,2024-03-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
564095,Ewenny Cross,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
564095,Ewenny Cross,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
564095,Ewenny Cross,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
564095,Ewenny Cross,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
564095,Ewenny Cross,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
564095,Ewenny Cross,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
564095,Ewenny Cross,2024-03-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
564095,Ewenny Cross,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
564095,Ewenny Cross,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
564095,Ewenny Cross,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
564095,Ewenny Cross,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
564095,Ewenny Cross,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
564095,Ewenny Cross,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
564095,Ewenny Cross,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
564095,Ewenny Cross,2024-03-23T21:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
564095,Ewenny Cross,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
564095,Ewenny Cross,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
564095,Ewenny Cross,2024-03-23T21:40:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
564095,Ewenny Cross,2024-03-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
564095,Ewenny Cross,2024-03-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
564095,Ewenny Cross,2024-03-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
564095,Ewenny Cross,2024-03-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
564095,Ewenny Cross,2024-03-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
564095,Ewenny Cross,2024-03-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.91
564095,Ewenny Cross,2024-03-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
564095,Ewenny Cross,2024-03-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
564095,Ewenny Cross,2024-03-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
564095,Ewenny Cross,2024-03-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
564095,Ewenny Cross,2024-03-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
564095,Ewenny Cross,2024-03-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
564095,Ewenny Cross,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
564095,Ewenny Cross,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
564095,Ewenny Cross,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
564095,Ewenny Cross,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
564095,Ewenny Cross,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
564095,Ewenny Cross,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
564095,Ewenny Cross,2024-03-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
564095,Ewenny Cross,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
564095,Ewenny Cross,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
564095,Ewenny Cross,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
564095,Ewenny Cross,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
564095,Ewenny Cross,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
564095,Ewenny Cross,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
564095,Ewenny Cross,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
564095,Ewenny Cross,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
564095,Ewenny Cross,2024-03-23T21:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
564095,Ewenny Cross,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
564095,Ewenny Cross,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
564095,Ewenny Cross,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
564095,Ewenny Cross,2024-03-23T21:30:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
564095,Ewenny Cross,2024-03-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
564095,Ewenny Cross,2024-03-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
564095,Ewenny Cross,2024-03-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
564095,Ewenny Cross,2024-03-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
564095,Ewenny Cross,2024-03-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
564095,Ewenny Cross,2024-03-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
564095,Ewenny Cross,2024-03-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.86
564095,Ewenny Cross,2024-03-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.87
564095,Ewenny Cross,2024-03-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
564095,Ewenny Cross,2024-03-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
564095,Ewenny Cross,2024-03-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
564095,Ewenny Cross,2024-03-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
564095,Ewenny Cross,2024-03-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
564095,Ewenny Cross,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
564095,Ewenny Cross,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
564095,Ewenny Cross,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
564095,Ewenny Cross,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
564095,Ewenny Cross,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
564095,Ewenny Cross,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
564095,Ewenny Cross,2024-03-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
564095,Ewenny Cross,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
564095,Ewenny Cross,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
564095,Ewenny Cross,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
564095,Ewenny Cross,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
564095,Ewenny Cross,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
564095,Ewenny Cross,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
564095,Ewenny Cross,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
564095,Ewenny Cross,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
564095,Ewenny Cross,2024-03-23T21:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
564095,Ewenny Cross,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
564095,Ewenny Cross,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
564095,Ewenny Cross,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
564095,Ewenny Cross,2024-03-23T21:20:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
564095,Ewenny Cross,2024-03-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
564095,Ewenny Cross,2024-03-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
564095,Ewenny Cross,2024-03-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
564095,Ewenny Cross,2024-03-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
564095,Ewenny Cross,2024-03-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
564095,Ewenny Cross,2024-03-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.55
564095,Ewenny Cross,2024-03-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
564095,Ewenny Cross,2024-03-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
564095,Ewenny Cross,2024-03-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
564095,Ewenny Cross,2024-03-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
564095,Ewenny Cross,2024-03-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
564095,Ewenny Cross,2024-03-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
564095,Ewenny Cross,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
564095,Ewenny Cross,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
564095,Ewenny Cross,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
564095,Ewenny Cross,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
564095,Ewenny Cross,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
564095,Ewenny Cross,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
564095,Ewenny Cross,2024-03-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
564095,Ewenny Cross,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
564095,Ewenny Cross,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
564095,Ewenny Cross,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
564095,Ewenny Cross,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
564095,Ewenny Cross,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
564095,Ewenny Cross,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
564095,Ewenny Cross,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
564095,Ewenny Cross,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
564095,Ewenny Cross,2024-03-23T21:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
564095,Ewenny Cross,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
564095,Ewenny Cross,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
564095,Ewenny Cross,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
564095,Ewenny Cross,2024-03-23T21:10:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
564095,Ewenny Cross,2024-03-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
564095,Ewenny Cross,2024-03-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
564095,Ewenny Cross,2024-03-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
564095,Ewenny Cross,2024-03-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.48
564095,Ewenny Cross,2024-03-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
564095,Ewenny Cross,2024-03-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.44
564095,Ewenny Cross,2024-03-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
564095,Ewenny Cross,2024-03-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
564095,Ewenny Cross,2024-03-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
564095,Ewenny Cross,2024-03-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
564095,Ewenny Cross,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
564095,Ewenny Cross,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
564095,Ewenny Cross,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
564095,Ewenny Cross,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
564095,Ewenny Cross,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
564095,Ewenny Cross,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.08
564095,Ewenny Cross,2024-03-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,38.8
564095,Ewenny Cross,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
564095,Ewenny Cross,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
564095,Ewenny Cross,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
564095,Ewenny Cross,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
564095,Ewenny Cross,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
564095,Ewenny Cross,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
564095,Ewenny Cross,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
564095,Ewenny Cross,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
564095,Ewenny Cross,2024-03-23T21:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
564095,Ewenny Cross,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
564095,Ewenny Cross,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
564095,Ewenny Cross,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
564095,Ewenny Cross,2024-03-23T21:00:00.000+00:00,transformer,,Temperature,C,16.5
564095,Ewenny Cross,2024-03-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
564095,Ewenny Cross,2024-03-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
564095,Ewenny Cross,2024-03-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
564095,Ewenny Cross,2024-03-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
564095,Ewenny Cross,2024-03-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
564095,Ewenny Cross,2024-03-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
564095,Ewenny Cross,2024-03-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,4.65
564095,Ewenny Cross,2024-03-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.02
564095,Ewenny Cross,2024-03-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
564095,Ewenny Cross,2024-03-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
564095,Ewenny Cross,2024-03-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
564095,Ewenny Cross,2024-03-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
564095,Ewenny Cross,2024-03-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
564095,Ewenny Cross,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
564095,Ewenny Cross,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
564095,Ewenny Cross,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
564095,Ewenny Cross,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
564095,Ewenny Cross,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
564095,Ewenny Cross,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.67
564095,Ewenny Cross,2024-03-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
564095,Ewenny Cross,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
564095,Ewenny Cross,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
564095,Ewenny Cross,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
564095,Ewenny Cross,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
564095,Ewenny Cross,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
564095,Ewenny Cross,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
564095,Ewenny Cross,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
564095,Ewenny Cross,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
564095,Ewenny Cross,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
564095,Ewenny Cross,2024-03-23T20:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
564095,Ewenny Cross,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
564095,Ewenny Cross,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
564095,Ewenny Cross,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
564095,Ewenny Cross,2024-03-23T20:50:00.000+00:00,transformer,,Temperature,C,16.5
564095,Ewenny Cross,2024-03-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
564095,Ewenny Cross,2024-03-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
564095,Ewenny Cross,2024-03-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
564095,Ewenny Cross,2024-03-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
564095,Ewenny Cross,2024-03-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
564095,Ewenny Cross,2024-03-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
564095,Ewenny Cross,2024-03-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
564095,Ewenny Cross,2024-03-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.22
564095,Ewenny Cross,2024-03-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
564095,Ewenny Cross,2024-03-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.17
564095,Ewenny Cross,2024-03-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
564095,Ewenny Cross,2024-03-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
564095,Ewenny Cross,2024-03-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
564095,Ewenny Cross,2024-03-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
564095,Ewenny Cross,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
564095,Ewenny Cross,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
564095,Ewenny Cross,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
564095,Ewenny Cross,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
564095,Ewenny Cross,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
564095,Ewenny Cross,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
564095,Ewenny Cross,2024-03-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
564095,Ewenny Cross,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
564095,Ewenny Cross,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
564095,Ewenny Cross,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
564095,Ewenny Cross,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
564095,Ewenny Cross,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
564095,Ewenny Cross,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
564095,Ewenny Cross,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
564095,Ewenny Cross,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
564095,Ewenny Cross,2024-03-23T20:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
564095,Ewenny Cross,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
564095,Ewenny Cross,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
564095,Ewenny Cross,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
564095,Ewenny Cross,2024-03-23T20:40:00.000+00:00,transformer,,Temperature,C,16.5
564095,Ewenny Cross,2024-03-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
564095,Ewenny Cross,2024-03-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
564095,Ewenny Cross,2024-03-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
564095,Ewenny Cross,2024-03-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
564095,Ewenny Cross,2024-03-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
564095,Ewenny Cross,2024-03-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
564095,Ewenny Cross,2024-03-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
564095,Ewenny Cross,2024-03-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
564095,Ewenny Cross,2024-03-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
564095,Ewenny Cross,2024-03-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
564095,Ewenny Cross,2024-03-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
564095,Ewenny Cross,2024-03-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
564095,Ewenny Cross,2024-03-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
564095,Ewenny Cross,2024-03-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
564095,Ewenny Cross,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
564095,Ewenny Cross,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
564095,Ewenny Cross,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
564095,Ewenny Cross,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
564095,Ewenny Cross,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
564095,Ewenny Cross,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.01
564095,Ewenny Cross,2024-03-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,43.7
564095,Ewenny Cross,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
564095,Ewenny Cross,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
564095,Ewenny Cross,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
564095,Ewenny Cross,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
564095,Ewenny Cross,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
564095,Ewenny Cross,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
564095,Ewenny Cross,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
564095,Ewenny Cross,2024-03-23T20:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
564095,Ewenny Cross,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
564095,Ewenny Cross,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
564095,Ewenny Cross,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
564095,Ewenny Cross,2024-03-23T20:30:00.000+00:00,transformer,,Temperature,C,16.5
564095,Ewenny Cross,2024-03-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
564095,Ewenny Cross,2024-03-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
564095,Ewenny Cross,2024-03-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
564095,Ewenny Cross,2024-03-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
564095,Ewenny Cross,2024-03-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
564095,Ewenny Cross,2024-03-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
564095,Ewenny Cross,2024-03-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.71
564095,Ewenny Cross,2024-03-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
564095,Ewenny Cross,2024-03-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
564095,Ewenny Cross,2024-03-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
564095,Ewenny Cross,2024-03-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
564095,Ewenny Cross,2024-03-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
564095,Ewenny Cross,2024-03-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
564095,Ewenny Cross,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
564095,Ewenny Cross,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
564095,Ewenny Cross,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
564095,Ewenny Cross,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
564095,Ewenny Cross,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
564095,Ewenny Cross,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
564095,Ewenny Cross,2024-03-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
564095,Ewenny Cross,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
564095,Ewenny Cross,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
564095,Ewenny Cross,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
564095,Ewenny Cross,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
564095,Ewenny Cross,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
564095,Ewenny Cross,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
564095,Ewenny Cross,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
564095,Ewenny Cross,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
564095,Ewenny Cross,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
564095,Ewenny Cross,2024-03-23T20:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
564095,Ewenny Cross,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
564095,Ewenny Cross,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
564095,Ewenny Cross,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
564095,Ewenny Cross,2024-03-23T20:20:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
564095,Ewenny Cross,2024-03-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
564095,Ewenny Cross,2024-03-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
564095,Ewenny Cross,2024-03-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
564095,Ewenny Cross,2024-03-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
564095,Ewenny Cross,2024-03-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
564095,Ewenny Cross,2024-03-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
564095,Ewenny Cross,2024-03-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.5
564095,Ewenny Cross,2024-03-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.28
564095,Ewenny Cross,2024-03-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
564095,Ewenny Cross,2024-03-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
564095,Ewenny Cross,2024-03-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
564095,Ewenny Cross,2024-03-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
564095,Ewenny Cross,2024-03-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
564095,Ewenny Cross,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
564095,Ewenny Cross,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
564095,Ewenny Cross,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
564095,Ewenny Cross,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
564095,Ewenny Cross,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
564095,Ewenny Cross,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.36
564095,Ewenny Cross,2024-03-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,43.9
564095,Ewenny Cross,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
564095,Ewenny Cross,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
564095,Ewenny Cross,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
564095,Ewenny Cross,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
564095,Ewenny Cross,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
564095,Ewenny Cross,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
564095,Ewenny Cross,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
564095,Ewenny Cross,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
564095,Ewenny Cross,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
564095,Ewenny Cross,2024-03-23T20:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
564095,Ewenny Cross,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
564095,Ewenny Cross,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
564095,Ewenny Cross,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
564095,Ewenny Cross,2024-03-23T20:10:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
564095,Ewenny Cross,2024-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
564095,Ewenny Cross,2024-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
564095,Ewenny Cross,2024-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
564095,Ewenny Cross,2024-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
564095,Ewenny Cross,2024-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
564095,Ewenny Cross,2024-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
564095,Ewenny Cross,2024-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
564095,Ewenny Cross,2024-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
564095,Ewenny Cross,2024-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.34
564095,Ewenny Cross,2024-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
564095,Ewenny Cross,2024-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
564095,Ewenny Cross,2024-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
564095,Ewenny Cross,2024-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
564095,Ewenny Cross,2024-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
564095,Ewenny Cross,2024-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
564095,Ewenny Cross,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
564095,Ewenny Cross,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
564095,Ewenny Cross,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
564095,Ewenny Cross,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
564095,Ewenny Cross,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.92
564095,Ewenny Cross,2024-03-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
564095,Ewenny Cross,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
564095,Ewenny Cross,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
564095,Ewenny Cross,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
564095,Ewenny Cross,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
564095,Ewenny Cross,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
564095,Ewenny Cross,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
564095,Ewenny Cross,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
564095,Ewenny Cross,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
564095,Ewenny Cross,2024-03-23T20:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
564095,Ewenny Cross,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
564095,Ewenny Cross,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
564095,Ewenny Cross,2024-03-23T20:00:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
564095,Ewenny Cross,2024-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
564095,Ewenny Cross,2024-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
564095,Ewenny Cross,2024-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
564095,Ewenny Cross,2024-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
564095,Ewenny Cross,2024-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
564095,Ewenny Cross,2024-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
564095,Ewenny Cross,2024-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
564095,Ewenny Cross,2024-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
564095,Ewenny Cross,2024-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.63
564095,Ewenny Cross,2024-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
564095,Ewenny Cross,2024-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
564095,Ewenny Cross,2024-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
564095,Ewenny Cross,2024-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
564095,Ewenny Cross,2024-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
564095,Ewenny Cross,2024-03-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
564095,Ewenny Cross,2024-03-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
564095,Ewenny Cross,2024-03-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
564095,Ewenny Cross,2024-03-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
564095,Ewenny Cross,2024-03-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
564095,Ewenny Cross,2024-03-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.53
564095,Ewenny Cross,2024-03-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,46.4
564095,Ewenny Cross,2024-03-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
564095,Ewenny Cross,2024-03-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
564095,Ewenny Cross,2024-03-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
564095,Ewenny Cross,2024-03-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
564095,Ewenny Cross,2024-03-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
564095,Ewenny Cross,2024-03-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
564095,Ewenny Cross,2024-03-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
564095,Ewenny Cross,2024-03-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
564095,Ewenny Cross,2024-03-23T19:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
564095,Ewenny Cross,2024-03-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
564095,Ewenny Cross,2024-03-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
564095,Ewenny Cross,2024-03-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
564095,Ewenny Cross,2024-03-23T19:50:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
564095,Ewenny Cross,2024-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
564095,Ewenny Cross,2024-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
564095,Ewenny Cross,2024-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
564095,Ewenny Cross,2024-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
564095,Ewenny Cross,2024-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
564095,Ewenny Cross,2024-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
564095,Ewenny Cross,2024-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
564095,Ewenny Cross,2024-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
564095,Ewenny Cross,2024-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
564095,Ewenny Cross,2024-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
564095,Ewenny Cross,2024-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
564095,Ewenny Cross,2024-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
564095,Ewenny Cross,2024-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
564095,Ewenny Cross,2024-03-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
564095,Ewenny Cross,2024-03-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
564095,Ewenny Cross,2024-03-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
564095,Ewenny Cross,2024-03-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
564095,Ewenny Cross,2024-03-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.99
564095,Ewenny Cross,2024-03-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.24
564095,Ewenny Cross,2024-03-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,52.0
564095,Ewenny Cross,2024-03-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
564095,Ewenny Cross,2024-03-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
564095,Ewenny Cross,2024-03-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
564095,Ewenny Cross,2024-03-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
564095,Ewenny Cross,2024-03-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
564095,Ewenny Cross,2024-03-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
564095,Ewenny Cross,2024-03-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
564095,Ewenny Cross,2024-03-23T19:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
564095,Ewenny Cross,2024-03-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
564095,Ewenny Cross,2024-03-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
564095,Ewenny Cross,2024-03-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
564095,Ewenny Cross,2024-03-23T19:40:00.000+00:00,transformer,,Temperature,C,16.7
564095,Ewenny Cross,2024-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
564095,Ewenny Cross,2024-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
564095,Ewenny Cross,2024-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
564095,Ewenny Cross,2024-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
564095,Ewenny Cross,2024-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
564095,Ewenny Cross,2024-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
564095,Ewenny Cross,2024-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
564095,Ewenny Cross,2024-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.62
564095,Ewenny Cross,2024-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
564095,Ewenny Cross,2024-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.22
564095,Ewenny Cross,2024-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
564095,Ewenny Cross,2024-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
564095,Ewenny Cross,2024-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
564095,Ewenny Cross,2024-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
564095,Ewenny Cross,2024-03-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
564095,Ewenny Cross,2024-03-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
564095,Ewenny Cross,2024-03-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
564095,Ewenny Cross,2024-03-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
564095,Ewenny Cross,2024-03-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
564095,Ewenny Cross,2024-03-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,40.8
564095,Ewenny Cross,2024-03-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
564095,Ewenny Cross,2024-03-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
564095,Ewenny Cross,2024-03-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
564095,Ewenny Cross,2024-03-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
564095,Ewenny Cross,2024-03-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
564095,Ewenny Cross,2024-03-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
564095,Ewenny Cross,2024-03-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
564095,Ewenny Cross,2024-03-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
564095,Ewenny Cross,2024-03-23T19:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
564095,Ewenny Cross,2024-03-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
564095,Ewenny Cross,2024-03-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
564095,Ewenny Cross,2024-03-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
564095,Ewenny Cross,2024-03-23T19:30:00.000+00:00,transformer,,Temperature,C,16.8
564095,Ewenny Cross,2024-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
564095,Ewenny Cross,2024-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
564095,Ewenny Cross,2024-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
