Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564095,Ewenny Cross,2024-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
564095,Ewenny Cross,2024-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
564095,Ewenny Cross,2024-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
564095,Ewenny Cross,2024-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
564095,Ewenny Cross,2024-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.87
564095,Ewenny Cross,2024-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
564095,Ewenny Cross,2024-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
564095,Ewenny Cross,2024-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
564095,Ewenny Cross,2024-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
564095,Ewenny Cross,2024-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
564095,Ewenny Cross,2024-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
564095,Ewenny Cross,2024-03-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
564095,Ewenny Cross,2024-03-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
564095,Ewenny Cross,2024-03-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
564095,Ewenny Cross,2024-03-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
564095,Ewenny Cross,2024-03-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
564095,Ewenny Cross,2024-03-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,41.4
564095,Ewenny Cross,2024-03-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
564095,Ewenny Cross,2024-03-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
564095,Ewenny Cross,2024-03-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
564095,Ewenny Cross,2024-03-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
564095,Ewenny Cross,2024-03-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
564095,Ewenny Cross,2024-03-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
564095,Ewenny Cross,2024-03-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
564095,Ewenny Cross,2024-03-23T19:20:00.000+00:00,feeder,1,N Current (RMS),A,34.9
564095,Ewenny Cross,2024-03-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
564095,Ewenny Cross,2024-03-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
564095,Ewenny Cross,2024-03-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
564095,Ewenny Cross,2024-03-23T19:20:00.000+00:00,transformer,,Temperature,C,16.8
564095,Ewenny Cross,2024-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
564095,Ewenny Cross,2024-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
564095,Ewenny Cross,2024-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
564095,Ewenny Cross,2024-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
564095,Ewenny Cross,2024-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
564095,Ewenny Cross,2024-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
564095,Ewenny Cross,2024-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
564095,Ewenny Cross,2024-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
564095,Ewenny Cross,2024-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.49
564095,Ewenny Cross,2024-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
564095,Ewenny Cross,2024-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
564095,Ewenny Cross,2024-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
564095,Ewenny Cross,2024-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
564095,Ewenny Cross,2024-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
564095,Ewenny Cross,2024-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
564095,Ewenny Cross,2024-03-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
564095,Ewenny Cross,2024-03-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
564095,Ewenny Cross,2024-03-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
564095,Ewenny Cross,2024-03-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
564095,Ewenny Cross,2024-03-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
564095,Ewenny Cross,2024-03-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.9
564095,Ewenny Cross,2024-03-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,43.2
564095,Ewenny Cross,2024-03-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
564095,Ewenny Cross,2024-03-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
564095,Ewenny Cross,2024-03-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
564095,Ewenny Cross,2024-03-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
564095,Ewenny Cross,2024-03-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
564095,Ewenny Cross,2024-03-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
564095,Ewenny Cross,2024-03-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
564095,Ewenny Cross,2024-03-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
564095,Ewenny Cross,2024-03-23T19:10:00.000+00:00,feeder,1,N Current (RMS),A,40.8
564095,Ewenny Cross,2024-03-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
564095,Ewenny Cross,2024-03-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
564095,Ewenny Cross,2024-03-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
564095,Ewenny Cross,2024-03-23T19:10:00.000+00:00,transformer,,Temperature,C,16.9
564095,Ewenny Cross,2024-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
564095,Ewenny Cross,2024-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
564095,Ewenny Cross,2024-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
564095,Ewenny Cross,2024-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
564095,Ewenny Cross,2024-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
564095,Ewenny Cross,2024-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
564095,Ewenny Cross,2024-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
564095,Ewenny Cross,2024-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
564095,Ewenny Cross,2024-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
564095,Ewenny Cross,2024-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.25
564095,Ewenny Cross,2024-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
564095,Ewenny Cross,2024-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
564095,Ewenny Cross,2024-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
564095,Ewenny Cross,2024-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
564095,Ewenny Cross,2024-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
564095,Ewenny Cross,2024-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
564095,Ewenny Cross,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
564095,Ewenny Cross,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
564095,Ewenny Cross,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
564095,Ewenny Cross,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
564095,Ewenny Cross,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
564095,Ewenny Cross,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
564095,Ewenny Cross,2024-03-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,36.3
564095,Ewenny Cross,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
564095,Ewenny Cross,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
564095,Ewenny Cross,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
564095,Ewenny Cross,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
564095,Ewenny Cross,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
564095,Ewenny Cross,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
564095,Ewenny Cross,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
564095,Ewenny Cross,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
564095,Ewenny Cross,2024-03-23T19:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
564095,Ewenny Cross,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
564095,Ewenny Cross,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
564095,Ewenny Cross,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
564095,Ewenny Cross,2024-03-23T19:00:00.000+00:00,transformer,,Temperature,C,16.9
564095,Ewenny Cross,2024-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
564095,Ewenny Cross,2024-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
564095,Ewenny Cross,2024-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
564095,Ewenny Cross,2024-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
564095,Ewenny Cross,2024-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
564095,Ewenny Cross,2024-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
564095,Ewenny Cross,2024-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
564095,Ewenny Cross,2024-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
564095,Ewenny Cross,2024-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
564095,Ewenny Cross,2024-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
564095,Ewenny Cross,2024-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.86
564095,Ewenny Cross,2024-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
564095,Ewenny Cross,2024-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
564095,Ewenny Cross,2024-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
564095,Ewenny Cross,2024-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
564095,Ewenny Cross,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
564095,Ewenny Cross,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
564095,Ewenny Cross,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
564095,Ewenny Cross,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
564095,Ewenny Cross,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
564095,Ewenny Cross,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
564095,Ewenny Cross,2024-03-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
564095,Ewenny Cross,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
564095,Ewenny Cross,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
564095,Ewenny Cross,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
564095,Ewenny Cross,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
564095,Ewenny Cross,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
564095,Ewenny Cross,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
564095,Ewenny Cross,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
564095,Ewenny Cross,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
564095,Ewenny Cross,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
564095,Ewenny Cross,2024-03-23T18:50:00.000+00:00,feeder,1,N Current (RMS),A,35.8
564095,Ewenny Cross,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
564095,Ewenny Cross,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
564095,Ewenny Cross,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
564095,Ewenny Cross,2024-03-23T18:50:00.000+00:00,transformer,,Temperature,C,17.0
564095,Ewenny Cross,2024-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
564095,Ewenny Cross,2024-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
564095,Ewenny Cross,2024-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
564095,Ewenny Cross,2024-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
564095,Ewenny Cross,2024-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
564095,Ewenny Cross,2024-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
564095,Ewenny Cross,2024-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
564095,Ewenny Cross,2024-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
564095,Ewenny Cross,2024-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.82
564095,Ewenny Cross,2024-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
564095,Ewenny Cross,2024-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.59
564095,Ewenny Cross,2024-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
564095,Ewenny Cross,2024-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
564095,Ewenny Cross,2024-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
564095,Ewenny Cross,2024-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
564095,Ewenny Cross,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
564095,Ewenny Cross,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
564095,Ewenny Cross,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
564095,Ewenny Cross,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
564095,Ewenny Cross,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
564095,Ewenny Cross,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
564095,Ewenny Cross,2024-03-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
564095,Ewenny Cross,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
564095,Ewenny Cross,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
564095,Ewenny Cross,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
564095,Ewenny Cross,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
564095,Ewenny Cross,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
564095,Ewenny Cross,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
564095,Ewenny Cross,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
564095,Ewenny Cross,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
564095,Ewenny Cross,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
564095,Ewenny Cross,2024-03-23T18:40:00.000+00:00,feeder,1,N Current (RMS),A,44.9
564095,Ewenny Cross,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
564095,Ewenny Cross,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
564095,Ewenny Cross,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
564095,Ewenny Cross,2024-03-23T18:40:00.000+00:00,transformer,,Temperature,C,17.1
564095,Ewenny Cross,2024-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
564095,Ewenny Cross,2024-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
564095,Ewenny Cross,2024-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
564095,Ewenny Cross,2024-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
564095,Ewenny Cross,2024-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
564095,Ewenny Cross,2024-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
564095,Ewenny Cross,2024-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
564095,Ewenny Cross,2024-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
564095,Ewenny Cross,2024-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.53
564095,Ewenny Cross,2024-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
564095,Ewenny Cross,2024-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
564095,Ewenny Cross,2024-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
564095,Ewenny Cross,2024-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
564095,Ewenny Cross,2024-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
564095,Ewenny Cross,2024-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
564095,Ewenny Cross,2024-03-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
564095,Ewenny Cross,2024-03-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
564095,Ewenny Cross,2024-03-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
564095,Ewenny Cross,2024-03-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
564095,Ewenny Cross,2024-03-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
564095,Ewenny Cross,2024-03-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.17
564095,Ewenny Cross,2024-03-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
564095,Ewenny Cross,2024-03-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
564095,Ewenny Cross,2024-03-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
564095,Ewenny Cross,2024-03-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
564095,Ewenny Cross,2024-03-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
564095,Ewenny Cross,2024-03-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
564095,Ewenny Cross,2024-03-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
564095,Ewenny Cross,2024-03-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
564095,Ewenny Cross,2024-03-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
564095,Ewenny Cross,2024-03-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
564095,Ewenny Cross,2024-03-23T18:30:00.000+00:00,feeder,1,N Current (RMS),A,48.8
564095,Ewenny Cross,2024-03-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
564095,Ewenny Cross,2024-03-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
564095,Ewenny Cross,2024-03-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
564095,Ewenny Cross,2024-03-23T18:30:00.000+00:00,transformer,,Temperature,C,17.1
564095,Ewenny Cross,2024-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
564095,Ewenny Cross,2024-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
564095,Ewenny Cross,2024-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
564095,Ewenny Cross,2024-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
564095,Ewenny Cross,2024-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
564095,Ewenny Cross,2024-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
564095,Ewenny Cross,2024-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
564095,Ewenny Cross,2024-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
564095,Ewenny Cross,2024-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
564095,Ewenny Cross,2024-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.9
564095,Ewenny Cross,2024-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.02
564095,Ewenny Cross,2024-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
564095,Ewenny Cross,2024-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
564095,Ewenny Cross,2024-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
564095,Ewenny Cross,2024-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
564095,Ewenny Cross,2024-03-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
564095,Ewenny Cross,2024-03-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
564095,Ewenny Cross,2024-03-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
564095,Ewenny Cross,2024-03-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
564095,Ewenny Cross,2024-03-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
564095,Ewenny Cross,2024-03-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
564095,Ewenny Cross,2024-03-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
564095,Ewenny Cross,2024-03-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
564095,Ewenny Cross,2024-03-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
564095,Ewenny Cross,2024-03-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
564095,Ewenny Cross,2024-03-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
564095,Ewenny Cross,2024-03-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
564095,Ewenny Cross,2024-03-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
564095,Ewenny Cross,2024-03-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
564095,Ewenny Cross,2024-03-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
564095,Ewenny Cross,2024-03-23T18:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
564095,Ewenny Cross,2024-03-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
564095,Ewenny Cross,2024-03-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
564095,Ewenny Cross,2024-03-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
564095,Ewenny Cross,2024-03-23T18:20:00.000+00:00,transformer,,Temperature,C,17.1
564095,Ewenny Cross,2024-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
564095,Ewenny Cross,2024-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
564095,Ewenny Cross,2024-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
564095,Ewenny Cross,2024-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
564095,Ewenny Cross,2024-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
564095,Ewenny Cross,2024-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
564095,Ewenny Cross,2024-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
564095,Ewenny Cross,2024-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
564095,Ewenny Cross,2024-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.17
564095,Ewenny Cross,2024-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
564095,Ewenny Cross,2024-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
564095,Ewenny Cross,2024-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
564095,Ewenny Cross,2024-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
564095,Ewenny Cross,2024-03-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
564095,Ewenny Cross,2024-03-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
564095,Ewenny Cross,2024-03-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
564095,Ewenny Cross,2024-03-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
564095,Ewenny Cross,2024-03-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
564095,Ewenny Cross,2024-03-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
564095,Ewenny Cross,2024-03-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
564095,Ewenny Cross,2024-03-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
564095,Ewenny Cross,2024-03-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
564095,Ewenny Cross,2024-03-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
564095,Ewenny Cross,2024-03-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
564095,Ewenny Cross,2024-03-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
564095,Ewenny Cross,2024-03-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
564095,Ewenny Cross,2024-03-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
564095,Ewenny Cross,2024-03-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
564095,Ewenny Cross,2024-03-23T18:10:00.000+00:00,feeder,1,N Current (RMS),A,33.3
564095,Ewenny Cross,2024-03-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
564095,Ewenny Cross,2024-03-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
564095,Ewenny Cross,2024-03-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
564095,Ewenny Cross,2024-03-23T18:10:00.000+00:00,transformer,,Temperature,C,17.2
564095,Ewenny Cross,2024-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
564095,Ewenny Cross,2024-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
564095,Ewenny Cross,2024-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
564095,Ewenny Cross,2024-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
564095,Ewenny Cross,2024-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
564095,Ewenny Cross,2024-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
564095,Ewenny Cross,2024-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
564095,Ewenny Cross,2024-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
564095,Ewenny Cross,2024-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.29
564095,Ewenny Cross,2024-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.04
564095,Ewenny Cross,2024-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
564095,Ewenny Cross,2024-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
564095,Ewenny Cross,2024-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
564095,Ewenny Cross,2024-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
564095,Ewenny Cross,2024-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
564095,Ewenny Cross,2024-03-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
564095,Ewenny Cross,2024-03-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
564095,Ewenny Cross,2024-03-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
564095,Ewenny Cross,2024-03-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
564095,Ewenny Cross,2024-03-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
564095,Ewenny Cross,2024-03-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
564095,Ewenny Cross,2024-03-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
564095,Ewenny Cross,2024-03-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
564095,Ewenny Cross,2024-03-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
564095,Ewenny Cross,2024-03-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
564095,Ewenny Cross,2024-03-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
564095,Ewenny Cross,2024-03-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
564095,Ewenny Cross,2024-03-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
564095,Ewenny Cross,2024-03-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
564095,Ewenny Cross,2024-03-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
564095,Ewenny Cross,2024-03-23T18:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
564095,Ewenny Cross,2024-03-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
564095,Ewenny Cross,2024-03-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
564095,Ewenny Cross,2024-03-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
564095,Ewenny Cross,2024-03-23T18:00:00.000+00:00,transformer,,Temperature,C,17.3
564095,Ewenny Cross,2024-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
564095,Ewenny Cross,2024-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
564095,Ewenny Cross,2024-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
564095,Ewenny Cross,2024-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
564095,Ewenny Cross,2024-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
564095,Ewenny Cross,2024-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
564095,Ewenny Cross,2024-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
564095,Ewenny Cross,2024-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
564095,Ewenny Cross,2024-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.14
564095,Ewenny Cross,2024-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
564095,Ewenny Cross,2024-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
564095,Ewenny Cross,2024-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
564095,Ewenny Cross,2024-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
564095,Ewenny Cross,2024-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
564095,Ewenny Cross,2024-03-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
564095,Ewenny Cross,2024-03-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
564095,Ewenny Cross,2024-03-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
564095,Ewenny Cross,2024-03-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
564095,Ewenny Cross,2024-03-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
564095,Ewenny Cross,2024-03-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
564095,Ewenny Cross,2024-03-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
564095,Ewenny Cross,2024-03-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
564095,Ewenny Cross,2024-03-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
564095,Ewenny Cross,2024-03-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
564095,Ewenny Cross,2024-03-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
564095,Ewenny Cross,2024-03-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
564095,Ewenny Cross,2024-03-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
564095,Ewenny Cross,2024-03-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
564095,Ewenny Cross,2024-03-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
564095,Ewenny Cross,2024-03-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
564095,Ewenny Cross,2024-03-23T17:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
564095,Ewenny Cross,2024-03-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
564095,Ewenny Cross,2024-03-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
564095,Ewenny Cross,2024-03-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
564095,Ewenny Cross,2024-03-23T17:50:00.000+00:00,transformer,,Temperature,C,17.3
564095,Ewenny Cross,2024-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
564095,Ewenny Cross,2024-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
564095,Ewenny Cross,2024-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
564095,Ewenny Cross,2024-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
564095,Ewenny Cross,2024-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
564095,Ewenny Cross,2024-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
564095,Ewenny Cross,2024-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
564095,Ewenny Cross,2024-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
564095,Ewenny Cross,2024-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
564095,Ewenny Cross,2024-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
564095,Ewenny Cross,2024-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
564095,Ewenny Cross,2024-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
564095,Ewenny Cross,2024-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
564095,Ewenny Cross,2024-03-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
564095,Ewenny Cross,2024-03-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
564095,Ewenny Cross,2024-03-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
564095,Ewenny Cross,2024-03-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
564095,Ewenny Cross,2024-03-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
564095,Ewenny Cross,2024-03-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
564095,Ewenny Cross,2024-03-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
564095,Ewenny Cross,2024-03-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
564095,Ewenny Cross,2024-03-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
564095,Ewenny Cross,2024-03-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
564095,Ewenny Cross,2024-03-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
564095,Ewenny Cross,2024-03-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
564095,Ewenny Cross,2024-03-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
564095,Ewenny Cross,2024-03-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
564095,Ewenny Cross,2024-03-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
564095,Ewenny Cross,2024-03-23T17:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
564095,Ewenny Cross,2024-03-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
564095,Ewenny Cross,2024-03-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
564095,Ewenny Cross,2024-03-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
564095,Ewenny Cross,2024-03-23T17:40:00.000+00:00,transformer,,Temperature,C,17.3
564095,Ewenny Cross,2024-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
564095,Ewenny Cross,2024-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
564095,Ewenny Cross,2024-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
564095,Ewenny Cross,2024-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
564095,Ewenny Cross,2024-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
564095,Ewenny Cross,2024-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
564095,Ewenny Cross,2024-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
564095,Ewenny Cross,2024-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
564095,Ewenny Cross,2024-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.18
564095,Ewenny Cross,2024-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
564095,Ewenny Cross,2024-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
564095,Ewenny Cross,2024-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
564095,Ewenny Cross,2024-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
564095,Ewenny Cross,2024-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
564095,Ewenny Cross,2024-03-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
564095,Ewenny Cross,2024-03-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
564095,Ewenny Cross,2024-03-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
564095,Ewenny Cross,2024-03-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
564095,Ewenny Cross,2024-03-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
564095,Ewenny Cross,2024-03-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
564095,Ewenny Cross,2024-03-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
564095,Ewenny Cross,2024-03-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
564095,Ewenny Cross,2024-03-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
564095,Ewenny Cross,2024-03-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
564095,Ewenny Cross,2024-03-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
564095,Ewenny Cross,2024-03-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
564095,Ewenny Cross,2024-03-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
564095,Ewenny Cross,2024-03-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
564095,Ewenny Cross,2024-03-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
564095,Ewenny Cross,2024-03-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
564095,Ewenny Cross,2024-03-23T17:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
564095,Ewenny Cross,2024-03-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
564095,Ewenny Cross,2024-03-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
564095,Ewenny Cross,2024-03-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
564095,Ewenny Cross,2024-03-23T17:30:00.000+00:00,transformer,,Temperature,C,17.3
564095,Ewenny Cross,2024-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
564095,Ewenny Cross,2024-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
564095,Ewenny Cross,2024-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
564095,Ewenny Cross,2024-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
564095,Ewenny Cross,2024-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
564095,Ewenny Cross,2024-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.98
564095,Ewenny Cross,2024-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
564095,Ewenny Cross,2024-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
564095,Ewenny Cross,2024-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
564095,Ewenny Cross,2024-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
564095,Ewenny Cross,2024-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
564095,Ewenny Cross,2024-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
564095,Ewenny Cross,2024-03-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
564095,Ewenny Cross,2024-03-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
564095,Ewenny Cross,2024-03-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
564095,Ewenny Cross,2024-03-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
564095,Ewenny Cross,2024-03-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
564095,Ewenny Cross,2024-03-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
564095,Ewenny Cross,2024-03-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
564095,Ewenny Cross,2024-03-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
564095,Ewenny Cross,2024-03-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
564095,Ewenny Cross,2024-03-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
564095,Ewenny Cross,2024-03-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
564095,Ewenny Cross,2024-03-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
564095,Ewenny Cross,2024-03-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
564095,Ewenny Cross,2024-03-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
564095,Ewenny Cross,2024-03-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
564095,Ewenny Cross,2024-03-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
564095,Ewenny Cross,2024-03-23T17:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
564095,Ewenny Cross,2024-03-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
564095,Ewenny Cross,2024-03-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
564095,Ewenny Cross,2024-03-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
564095,Ewenny Cross,2024-03-23T17:20:00.000+00:00,transformer,,Temperature,C,17.4
564095,Ewenny Cross,2024-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
564095,Ewenny Cross,2024-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
564095,Ewenny Cross,2024-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
564095,Ewenny Cross,2024-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
564095,Ewenny Cross,2024-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
564095,Ewenny Cross,2024-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
564095,Ewenny Cross,2024-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.4
564095,Ewenny Cross,2024-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.84
564095,Ewenny Cross,2024-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
564095,Ewenny Cross,2024-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
564095,Ewenny Cross,2024-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
564095,Ewenny Cross,2024-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
564095,Ewenny Cross,2024-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
564095,Ewenny Cross,2024-03-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
564095,Ewenny Cross,2024-03-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
564095,Ewenny Cross,2024-03-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
564095,Ewenny Cross,2024-03-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
564095,Ewenny Cross,2024-03-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
564095,Ewenny Cross,2024-03-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.63
564095,Ewenny Cross,2024-03-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,55.3
564095,Ewenny Cross,2024-03-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
564095,Ewenny Cross,2024-03-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
564095,Ewenny Cross,2024-03-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
564095,Ewenny Cross,2024-03-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
564095,Ewenny Cross,2024-03-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
564095,Ewenny Cross,2024-03-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
564095,Ewenny Cross,2024-03-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
564095,Ewenny Cross,2024-03-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
564095,Ewenny Cross,2024-03-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
564095,Ewenny Cross,2024-03-23T17:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
564095,Ewenny Cross,2024-03-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
564095,Ewenny Cross,2024-03-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
564095,Ewenny Cross,2024-03-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
564095,Ewenny Cross,2024-03-23T17:10:00.000+00:00,transformer,,Temperature,C,17.5
564095,Ewenny Cross,2024-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
564095,Ewenny Cross,2024-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
564095,Ewenny Cross,2024-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
564095,Ewenny Cross,2024-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
564095,Ewenny Cross,2024-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
564095,Ewenny Cross,2024-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
564095,Ewenny Cross,2024-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.59
564095,Ewenny Cross,2024-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.21
564095,Ewenny Cross,2024-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.73
564095,Ewenny Cross,2024-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
564095,Ewenny Cross,2024-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
564095,Ewenny Cross,2024-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
564095,Ewenny Cross,2024-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
564095,Ewenny Cross,2024-03-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
564095,Ewenny Cross,2024-03-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
564095,Ewenny Cross,2024-03-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
564095,Ewenny Cross,2024-03-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
564095,Ewenny Cross,2024-03-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
564095,Ewenny Cross,2024-03-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
564095,Ewenny Cross,2024-03-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
564095,Ewenny Cross,2024-03-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
564095,Ewenny Cross,2024-03-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
564095,Ewenny Cross,2024-03-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
564095,Ewenny Cross,2024-03-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
564095,Ewenny Cross,2024-03-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
564095,Ewenny Cross,2024-03-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
564095,Ewenny Cross,2024-03-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
564095,Ewenny Cross,2024-03-23T17:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
564095,Ewenny Cross,2024-03-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
564095,Ewenny Cross,2024-03-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
564095,Ewenny Cross,2024-03-23T17:00:00.000+00:00,transformer,,Temperature,C,17.5
564095,Ewenny Cross,2024-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
564095,Ewenny Cross,2024-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
564095,Ewenny Cross,2024-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
564095,Ewenny Cross,2024-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
564095,Ewenny Cross,2024-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
564095,Ewenny Cross,2024-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
564095,Ewenny Cross,2024-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.12
564095,Ewenny Cross,2024-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.16
564095,Ewenny Cross,2024-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.56
564095,Ewenny Cross,2024-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
564095,Ewenny Cross,2024-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
564095,Ewenny Cross,2024-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
564095,Ewenny Cross,2024-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
564095,Ewenny Cross,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
564095,Ewenny Cross,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
564095,Ewenny Cross,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
564095,Ewenny Cross,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
564095,Ewenny Cross,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
564095,Ewenny Cross,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
564095,Ewenny Cross,2024-03-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
