Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564095,Ewenny Cross,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
564095,Ewenny Cross,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
564095,Ewenny Cross,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
564095,Ewenny Cross,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
564095,Ewenny Cross,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
564095,Ewenny Cross,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
564095,Ewenny Cross,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
564095,Ewenny Cross,2024-03-23T16:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
564095,Ewenny Cross,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
564095,Ewenny Cross,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
564095,Ewenny Cross,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
564095,Ewenny Cross,2024-03-23T16:50:00.000+00:00,transformer,,Temperature,C,17.5
564095,Ewenny Cross,2024-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
564095,Ewenny Cross,2024-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
564095,Ewenny Cross,2024-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
564095,Ewenny Cross,2024-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
564095,Ewenny Cross,2024-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
564095,Ewenny Cross,2024-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,3.49
564095,Ewenny Cross,2024-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.19
564095,Ewenny Cross,2024-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
564095,Ewenny Cross,2024-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
564095,Ewenny Cross,2024-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
564095,Ewenny Cross,2024-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
564095,Ewenny Cross,2024-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
564095,Ewenny Cross,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
564095,Ewenny Cross,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
564095,Ewenny Cross,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
564095,Ewenny Cross,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
564095,Ewenny Cross,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
564095,Ewenny Cross,2024-03-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
564095,Ewenny Cross,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
564095,Ewenny Cross,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
564095,Ewenny Cross,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
564095,Ewenny Cross,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
564095,Ewenny Cross,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
564095,Ewenny Cross,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
564095,Ewenny Cross,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
564095,Ewenny Cross,2024-03-23T16:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
564095,Ewenny Cross,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
564095,Ewenny Cross,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
564095,Ewenny Cross,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
564095,Ewenny Cross,2024-03-23T16:40:00.000+00:00,transformer,,Temperature,C,17.5
564095,Ewenny Cross,2024-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
564095,Ewenny Cross,2024-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
564095,Ewenny Cross,2024-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
564095,Ewenny Cross,2024-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
564095,Ewenny Cross,2024-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
564095,Ewenny Cross,2024-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
564095,Ewenny Cross,2024-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
564095,Ewenny Cross,2024-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.82
564095,Ewenny Cross,2024-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
564095,Ewenny Cross,2024-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
564095,Ewenny Cross,2024-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
564095,Ewenny Cross,2024-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
564095,Ewenny Cross,2024-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
564095,Ewenny Cross,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
564095,Ewenny Cross,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
564095,Ewenny Cross,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
564095,Ewenny Cross,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.06
564095,Ewenny Cross,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
564095,Ewenny Cross,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
564095,Ewenny Cross,2024-03-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,43.4
564095,Ewenny Cross,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
564095,Ewenny Cross,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
564095,Ewenny Cross,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
564095,Ewenny Cross,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
564095,Ewenny Cross,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
564095,Ewenny Cross,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
564095,Ewenny Cross,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
564095,Ewenny Cross,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
564095,Ewenny Cross,2024-03-23T16:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
564095,Ewenny Cross,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
564095,Ewenny Cross,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
564095,Ewenny Cross,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
564095,Ewenny Cross,2024-03-23T16:30:00.000+00:00,transformer,,Temperature,C,17.5
564095,Ewenny Cross,2024-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
564095,Ewenny Cross,2024-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
564095,Ewenny Cross,2024-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
564095,Ewenny Cross,2024-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
564095,Ewenny Cross,2024-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
564095,Ewenny Cross,2024-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
564095,Ewenny Cross,2024-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
564095,Ewenny Cross,2024-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,2.23
564095,Ewenny Cross,2024-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
564095,Ewenny Cross,2024-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
564095,Ewenny Cross,2024-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
564095,Ewenny Cross,2024-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
564095,Ewenny Cross,2024-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
564095,Ewenny Cross,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
564095,Ewenny Cross,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
564095,Ewenny Cross,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
564095,Ewenny Cross,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
564095,Ewenny Cross,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
564095,Ewenny Cross,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
564095,Ewenny Cross,2024-03-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,32.6
564095,Ewenny Cross,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
564095,Ewenny Cross,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
564095,Ewenny Cross,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
564095,Ewenny Cross,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
564095,Ewenny Cross,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
564095,Ewenny Cross,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
564095,Ewenny Cross,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
564095,Ewenny Cross,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
564095,Ewenny Cross,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
564095,Ewenny Cross,2024-03-23T16:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
564095,Ewenny Cross,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
564095,Ewenny Cross,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
564095,Ewenny Cross,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
564095,Ewenny Cross,2024-03-23T16:20:00.000+00:00,transformer,,Temperature,C,17.5
564095,Ewenny Cross,2024-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
564095,Ewenny Cross,2024-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
564095,Ewenny Cross,2024-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
564095,Ewenny Cross,2024-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
564095,Ewenny Cross,2024-03-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
564095,Ewenny Cross,2024-03-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
564095,Ewenny Cross,2024-03-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.3
564095,Ewenny Cross,2024-03-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,2.69
564095,Ewenny Cross,2024-03-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.59
564095,Ewenny Cross,2024-03-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
564095,Ewenny Cross,2024-03-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
564095,Ewenny Cross,2024-03-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
564095,Ewenny Cross,2024-03-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
564095,Ewenny Cross,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
564095,Ewenny Cross,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
564095,Ewenny Cross,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
564095,Ewenny Cross,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
564095,Ewenny Cross,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
564095,Ewenny Cross,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
564095,Ewenny Cross,2024-03-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
564095,Ewenny Cross,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
564095,Ewenny Cross,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
564095,Ewenny Cross,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
564095,Ewenny Cross,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
564095,Ewenny Cross,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
564095,Ewenny Cross,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
564095,Ewenny Cross,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
564095,Ewenny Cross,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
564095,Ewenny Cross,2024-03-23T16:10:00.000+00:00,feeder,1,N Current (RMS),A,36.5
564095,Ewenny Cross,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
564095,Ewenny Cross,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
564095,Ewenny Cross,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
564095,Ewenny Cross,2024-03-23T16:10:00.000+00:00,transformer,,Temperature,C,17.5
564095,Ewenny Cross,2024-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
564095,Ewenny Cross,2024-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
564095,Ewenny Cross,2024-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
564095,Ewenny Cross,2024-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
564095,Ewenny Cross,2024-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
564095,Ewenny Cross,2024-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
564095,Ewenny Cross,2024-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.84
564095,Ewenny Cross,2024-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
564095,Ewenny Cross,2024-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
564095,Ewenny Cross,2024-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
564095,Ewenny Cross,2024-03-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
564095,Ewenny Cross,2024-03-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
564095,Ewenny Cross,2024-03-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
564095,Ewenny Cross,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
564095,Ewenny Cross,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
564095,Ewenny Cross,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
564095,Ewenny Cross,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
564095,Ewenny Cross,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
564095,Ewenny Cross,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
564095,Ewenny Cross,2024-03-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,27.3
564095,Ewenny Cross,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
564095,Ewenny Cross,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
564095,Ewenny Cross,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
564095,Ewenny Cross,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
564095,Ewenny Cross,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
564095,Ewenny Cross,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
564095,Ewenny Cross,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
564095,Ewenny Cross,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
564095,Ewenny Cross,2024-03-23T16:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
564095,Ewenny Cross,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
564095,Ewenny Cross,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
564095,Ewenny Cross,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
564095,Ewenny Cross,2024-03-23T16:00:00.000+00:00,transformer,,Temperature,C,17.4
564095,Ewenny Cross,2024-03-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
564095,Ewenny Cross,2024-03-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
564095,Ewenny Cross,2024-03-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
564095,Ewenny Cross,2024-03-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
564095,Ewenny Cross,2024-03-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
564095,Ewenny Cross,2024-03-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
564095,Ewenny Cross,2024-03-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.21
564095,Ewenny Cross,2024-03-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.56
564095,Ewenny Cross,2024-03-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.33
564095,Ewenny Cross,2024-03-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
564095,Ewenny Cross,2024-03-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
564095,Ewenny Cross,2024-03-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
564095,Ewenny Cross,2024-03-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
564095,Ewenny Cross,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
564095,Ewenny Cross,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
564095,Ewenny Cross,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
564095,Ewenny Cross,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.49
564095,Ewenny Cross,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
564095,Ewenny Cross,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
564095,Ewenny Cross,2024-03-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
564095,Ewenny Cross,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
564095,Ewenny Cross,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
564095,Ewenny Cross,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
564095,Ewenny Cross,2024-03-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
564095,Ewenny Cross,2024-03-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
564095,Ewenny Cross,2024-03-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
564095,Ewenny Cross,2024-03-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
564095,Ewenny Cross,2024-03-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
564095,Ewenny Cross,2024-03-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
564095,Ewenny Cross,2024-03-23T15:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
564095,Ewenny Cross,2024-03-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
564095,Ewenny Cross,2024-03-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
564095,Ewenny Cross,2024-03-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
564095,Ewenny Cross,2024-03-23T15:50:00.000+00:00,transformer,,Temperature,C,17.3
564095,Ewenny Cross,2024-03-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
564095,Ewenny Cross,2024-03-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
564095,Ewenny Cross,2024-03-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
564095,Ewenny Cross,2024-03-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
564095,Ewenny Cross,2024-03-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
564095,Ewenny Cross,2024-03-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
564095,Ewenny Cross,2024-03-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
564095,Ewenny Cross,2024-03-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.24
564095,Ewenny Cross,2024-03-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.39
564095,Ewenny Cross,2024-03-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
564095,Ewenny Cross,2024-03-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
564095,Ewenny Cross,2024-03-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
564095,Ewenny Cross,2024-03-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
564095,Ewenny Cross,2024-03-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
564095,Ewenny Cross,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
564095,Ewenny Cross,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
564095,Ewenny Cross,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
564095,Ewenny Cross,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.06
564095,Ewenny Cross,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
564095,Ewenny Cross,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
564095,Ewenny Cross,2024-03-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
564095,Ewenny Cross,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
564095,Ewenny Cross,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
564095,Ewenny Cross,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
564095,Ewenny Cross,2024-03-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
564095,Ewenny Cross,2024-03-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
564095,Ewenny Cross,2024-03-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
564095,Ewenny Cross,2024-03-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
564095,Ewenny Cross,2024-03-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
564095,Ewenny Cross,2024-03-23T15:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
564095,Ewenny Cross,2024-03-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
564095,Ewenny Cross,2024-03-23T15:40:00.000+00:00,transformer,,Temperature,C,17.1
564095,Ewenny Cross,2024-03-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
564095,Ewenny Cross,2024-03-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
564095,Ewenny Cross,2024-03-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
564095,Ewenny Cross,2024-03-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
564095,Ewenny Cross,2024-03-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
564095,Ewenny Cross,2024-03-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
564095,Ewenny Cross,2024-03-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.33
564095,Ewenny Cross,2024-03-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.88
564095,Ewenny Cross,2024-03-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
564095,Ewenny Cross,2024-03-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
564095,Ewenny Cross,2024-03-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
564095,Ewenny Cross,2024-03-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
564095,Ewenny Cross,2024-03-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
564095,Ewenny Cross,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
564095,Ewenny Cross,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
564095,Ewenny Cross,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
564095,Ewenny Cross,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
564095,Ewenny Cross,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
564095,Ewenny Cross,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
564095,Ewenny Cross,2024-03-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
564095,Ewenny Cross,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
564095,Ewenny Cross,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
564095,Ewenny Cross,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
564095,Ewenny Cross,2024-03-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
564095,Ewenny Cross,2024-03-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
564095,Ewenny Cross,2024-03-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
564095,Ewenny Cross,2024-03-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
564095,Ewenny Cross,2024-03-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
564095,Ewenny Cross,2024-03-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
564095,Ewenny Cross,2024-03-23T15:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
564095,Ewenny Cross,2024-03-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
564095,Ewenny Cross,2024-03-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
564095,Ewenny Cross,2024-03-23T15:30:00.000+00:00,transformer,,Temperature,C,16.9
564095,Ewenny Cross,2024-03-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
564095,Ewenny Cross,2024-03-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
564095,Ewenny Cross,2024-03-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
564095,Ewenny Cross,2024-03-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
564095,Ewenny Cross,2024-03-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
564095,Ewenny Cross,2024-03-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
564095,Ewenny Cross,2024-03-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.4
564095,Ewenny Cross,2024-03-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.17
564095,Ewenny Cross,2024-03-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
564095,Ewenny Cross,2024-03-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
564095,Ewenny Cross,2024-03-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
564095,Ewenny Cross,2024-03-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
564095,Ewenny Cross,2024-03-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
564095,Ewenny Cross,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
564095,Ewenny Cross,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
564095,Ewenny Cross,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
564095,Ewenny Cross,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
564095,Ewenny Cross,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
564095,Ewenny Cross,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
564095,Ewenny Cross,2024-03-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
564095,Ewenny Cross,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
564095,Ewenny Cross,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
564095,Ewenny Cross,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
564095,Ewenny Cross,2024-03-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
564095,Ewenny Cross,2024-03-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
564095,Ewenny Cross,2024-03-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
564095,Ewenny Cross,2024-03-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
564095,Ewenny Cross,2024-03-23T15:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
564095,Ewenny Cross,2024-03-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
564095,Ewenny Cross,2024-03-23T15:20:00.000+00:00,transformer,,Temperature,C,16.7
564095,Ewenny Cross,2024-03-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
564095,Ewenny Cross,2024-03-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
564095,Ewenny Cross,2024-03-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
564095,Ewenny Cross,2024-03-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
564095,Ewenny Cross,2024-03-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
564095,Ewenny Cross,2024-03-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
564095,Ewenny Cross,2024-03-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
564095,Ewenny Cross,2024-03-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
564095,Ewenny Cross,2024-03-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
564095,Ewenny Cross,2024-03-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.91
564095,Ewenny Cross,2024-03-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.08
564095,Ewenny Cross,2024-03-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
564095,Ewenny Cross,2024-03-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
564095,Ewenny Cross,2024-03-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
564095,Ewenny Cross,2024-03-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
564095,Ewenny Cross,2024-03-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
564095,Ewenny Cross,2024-03-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
564095,Ewenny Cross,2024-03-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
564095,Ewenny Cross,2024-03-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
564095,Ewenny Cross,2024-03-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
564095,Ewenny Cross,2024-03-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
564095,Ewenny Cross,2024-03-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
564095,Ewenny Cross,2024-03-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
564095,Ewenny Cross,2024-03-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
564095,Ewenny Cross,2024-03-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
564095,Ewenny Cross,2024-03-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
564095,Ewenny Cross,2024-03-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
564095,Ewenny Cross,2024-03-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
564095,Ewenny Cross,2024-03-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
564095,Ewenny Cross,2024-03-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
564095,Ewenny Cross,2024-03-23T15:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
564095,Ewenny Cross,2024-03-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
564095,Ewenny Cross,2024-03-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
564095,Ewenny Cross,2024-03-23T15:10:00.000+00:00,transformer,,Temperature,C,16.4
564095,Ewenny Cross,2024-03-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
564095,Ewenny Cross,2024-03-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
564095,Ewenny Cross,2024-03-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
564095,Ewenny Cross,2024-03-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
564095,Ewenny Cross,2024-03-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
564095,Ewenny Cross,2024-03-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
564095,Ewenny Cross,2024-03-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
564095,Ewenny Cross,2024-03-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
564095,Ewenny Cross,2024-03-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.66
564095,Ewenny Cross,2024-03-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.7
564095,Ewenny Cross,2024-03-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
564095,Ewenny Cross,2024-03-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
564095,Ewenny Cross,2024-03-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
564095,Ewenny Cross,2024-03-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
564095,Ewenny Cross,2024-03-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
564095,Ewenny Cross,2024-03-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
564095,Ewenny Cross,2024-03-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
564095,Ewenny Cross,2024-03-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
564095,Ewenny Cross,2024-03-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
564095,Ewenny Cross,2024-03-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.91
564095,Ewenny Cross,2024-03-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
564095,Ewenny Cross,2024-03-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
564095,Ewenny Cross,2024-03-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
564095,Ewenny Cross,2024-03-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
564095,Ewenny Cross,2024-03-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
564095,Ewenny Cross,2024-03-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
564095,Ewenny Cross,2024-03-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
564095,Ewenny Cross,2024-03-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
564095,Ewenny Cross,2024-03-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
564095,Ewenny Cross,2024-03-23T15:00:00.000+00:00,feeder,1,N Current (RMS),A,31.3
564095,Ewenny Cross,2024-03-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
564095,Ewenny Cross,2024-03-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
564095,Ewenny Cross,2024-03-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
564095,Ewenny Cross,2024-03-23T15:00:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
564095,Ewenny Cross,2024-03-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
564095,Ewenny Cross,2024-03-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
564095,Ewenny Cross,2024-03-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
564095,Ewenny Cross,2024-03-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
564095,Ewenny Cross,2024-03-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
564095,Ewenny Cross,2024-03-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
564095,Ewenny Cross,2024-03-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
564095,Ewenny Cross,2024-03-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.98
564095,Ewenny Cross,2024-03-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
564095,Ewenny Cross,2024-03-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
564095,Ewenny Cross,2024-03-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
564095,Ewenny Cross,2024-03-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
564095,Ewenny Cross,2024-03-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
564095,Ewenny Cross,2024-03-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
564095,Ewenny Cross,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
564095,Ewenny Cross,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
564095,Ewenny Cross,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
564095,Ewenny Cross,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.96
564095,Ewenny Cross,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
564095,Ewenny Cross,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
564095,Ewenny Cross,2024-03-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,34.7
564095,Ewenny Cross,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
564095,Ewenny Cross,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
564095,Ewenny Cross,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
564095,Ewenny Cross,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
564095,Ewenny Cross,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
564095,Ewenny Cross,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
564095,Ewenny Cross,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
564095,Ewenny Cross,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
564095,Ewenny Cross,2024-03-23T14:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
564095,Ewenny Cross,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
564095,Ewenny Cross,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
564095,Ewenny Cross,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
564095,Ewenny Cross,2024-03-23T14:50:00.000+00:00,transformer,,Temperature,C,16.2
564095,Ewenny Cross,2024-03-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
564095,Ewenny Cross,2024-03-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
564095,Ewenny Cross,2024-03-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
564095,Ewenny Cross,2024-03-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
564095,Ewenny Cross,2024-03-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
564095,Ewenny Cross,2024-03-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
564095,Ewenny Cross,2024-03-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
564095,Ewenny Cross,2024-03-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
564095,Ewenny Cross,2024-03-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.08
564095,Ewenny Cross,2024-03-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.94
564095,Ewenny Cross,2024-03-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
564095,Ewenny Cross,2024-03-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
564095,Ewenny Cross,2024-03-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
564095,Ewenny Cross,2024-03-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
564095,Ewenny Cross,2024-03-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
564095,Ewenny Cross,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
564095,Ewenny Cross,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
564095,Ewenny Cross,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
564095,Ewenny Cross,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.63
564095,Ewenny Cross,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.98
564095,Ewenny Cross,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
564095,Ewenny Cross,2024-03-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
564095,Ewenny Cross,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
564095,Ewenny Cross,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
564095,Ewenny Cross,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
564095,Ewenny Cross,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
564095,Ewenny Cross,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
564095,Ewenny Cross,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
564095,Ewenny Cross,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
564095,Ewenny Cross,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
564095,Ewenny Cross,2024-03-23T14:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
564095,Ewenny Cross,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
564095,Ewenny Cross,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
564095,Ewenny Cross,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
564095,Ewenny Cross,2024-03-23T14:40:00.000+00:00,transformer,,Temperature,C,16.1
564095,Ewenny Cross,2024-03-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
564095,Ewenny Cross,2024-03-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
564095,Ewenny Cross,2024-03-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
564095,Ewenny Cross,2024-03-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
564095,Ewenny Cross,2024-03-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
564095,Ewenny Cross,2024-03-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.11
564095,Ewenny Cross,2024-03-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.6
564095,Ewenny Cross,2024-03-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
564095,Ewenny Cross,2024-03-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
564095,Ewenny Cross,2024-03-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
564095,Ewenny Cross,2024-03-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
564095,Ewenny Cross,2024-03-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
564095,Ewenny Cross,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
564095,Ewenny Cross,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
564095,Ewenny Cross,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
564095,Ewenny Cross,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
564095,Ewenny Cross,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
564095,Ewenny Cross,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
564095,Ewenny Cross,2024-03-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
564095,Ewenny Cross,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
564095,Ewenny Cross,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
564095,Ewenny Cross,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
564095,Ewenny Cross,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
564095,Ewenny Cross,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
564095,Ewenny Cross,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
564095,Ewenny Cross,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
564095,Ewenny Cross,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
564095,Ewenny Cross,2024-03-23T14:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
564095,Ewenny Cross,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
564095,Ewenny Cross,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
564095,Ewenny Cross,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
564095,Ewenny Cross,2024-03-23T14:30:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
564095,Ewenny Cross,2024-03-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
564095,Ewenny Cross,2024-03-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
564095,Ewenny Cross,2024-03-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
564095,Ewenny Cross,2024-03-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
564095,Ewenny Cross,2024-03-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
564095,Ewenny Cross,2024-03-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
564095,Ewenny Cross,2024-03-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.28
564095,Ewenny Cross,2024-03-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
564095,Ewenny Cross,2024-03-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
564095,Ewenny Cross,2024-03-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
564095,Ewenny Cross,2024-03-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
564095,Ewenny Cross,2024-03-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
564095,Ewenny Cross,2024-03-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
564095,Ewenny Cross,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
564095,Ewenny Cross,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
564095,Ewenny Cross,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
564095,Ewenny Cross,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.25
564095,Ewenny Cross,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
564095,Ewenny Cross,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
564095,Ewenny Cross,2024-03-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
564095,Ewenny Cross,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
564095,Ewenny Cross,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
564095,Ewenny Cross,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
564095,Ewenny Cross,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
564095,Ewenny Cross,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
564095,Ewenny Cross,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
564095,Ewenny Cross,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
564095,Ewenny Cross,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
564095,Ewenny Cross,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
564095,Ewenny Cross,2024-03-23T14:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
564095,Ewenny Cross,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
564095,Ewenny Cross,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
564095,Ewenny Cross,2024-03-23T14:20:00.000+00:00,transformer,,Temperature,C,16.4
564095,Ewenny Cross,2024-03-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
564095,Ewenny Cross,2024-03-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
564095,Ewenny Cross,2024-03-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
