Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564095,Ewenny Cross,2024-03-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
564095,Ewenny Cross,2024-03-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
564095,Ewenny Cross,2024-03-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
564095,Ewenny Cross,2024-03-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
564095,Ewenny Cross,2024-03-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
564095,Ewenny Cross,2024-03-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.73
564095,Ewenny Cross,2024-03-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.96
564095,Ewenny Cross,2024-03-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
564095,Ewenny Cross,2024-03-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
564095,Ewenny Cross,2024-03-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
564095,Ewenny Cross,2024-03-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
564095,Ewenny Cross,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
564095,Ewenny Cross,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
564095,Ewenny Cross,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
564095,Ewenny Cross,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
564095,Ewenny Cross,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
564095,Ewenny Cross,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
564095,Ewenny Cross,2024-03-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
564095,Ewenny Cross,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
564095,Ewenny Cross,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
564095,Ewenny Cross,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
564095,Ewenny Cross,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
564095,Ewenny Cross,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
564095,Ewenny Cross,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
564095,Ewenny Cross,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
564095,Ewenny Cross,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
564095,Ewenny Cross,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
564095,Ewenny Cross,2024-03-23T14:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
564095,Ewenny Cross,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
564095,Ewenny Cross,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
564095,Ewenny Cross,2024-03-23T14:10:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
564095,Ewenny Cross,2024-03-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
564095,Ewenny Cross,2024-03-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
564095,Ewenny Cross,2024-03-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
564095,Ewenny Cross,2024-03-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
564095,Ewenny Cross,2024-03-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
564095,Ewenny Cross,2024-03-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.06
564095,Ewenny Cross,2024-03-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.96
564095,Ewenny Cross,2024-03-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
564095,Ewenny Cross,2024-03-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
564095,Ewenny Cross,2024-03-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
564095,Ewenny Cross,2024-03-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
564095,Ewenny Cross,2024-03-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
564095,Ewenny Cross,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
564095,Ewenny Cross,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
564095,Ewenny Cross,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
564095,Ewenny Cross,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
564095,Ewenny Cross,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
564095,Ewenny Cross,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
564095,Ewenny Cross,2024-03-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
564095,Ewenny Cross,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
564095,Ewenny Cross,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
564095,Ewenny Cross,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
564095,Ewenny Cross,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
564095,Ewenny Cross,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
564095,Ewenny Cross,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
564095,Ewenny Cross,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
564095,Ewenny Cross,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
564095,Ewenny Cross,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
564095,Ewenny Cross,2024-03-23T14:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
564095,Ewenny Cross,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
564095,Ewenny Cross,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
564095,Ewenny Cross,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
564095,Ewenny Cross,2024-03-23T14:00:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
564095,Ewenny Cross,2024-03-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
564095,Ewenny Cross,2024-03-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
564095,Ewenny Cross,2024-03-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
564095,Ewenny Cross,2024-03-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
564095,Ewenny Cross,2024-03-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
564095,Ewenny Cross,2024-03-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.58
564095,Ewenny Cross,2024-03-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
564095,Ewenny Cross,2024-03-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
564095,Ewenny Cross,2024-03-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
564095,Ewenny Cross,2024-03-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
564095,Ewenny Cross,2024-03-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
564095,Ewenny Cross,2024-03-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
564095,Ewenny Cross,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
564095,Ewenny Cross,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
564095,Ewenny Cross,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
564095,Ewenny Cross,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.55
564095,Ewenny Cross,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
564095,Ewenny Cross,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
564095,Ewenny Cross,2024-03-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
564095,Ewenny Cross,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
564095,Ewenny Cross,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
564095,Ewenny Cross,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
564095,Ewenny Cross,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
564095,Ewenny Cross,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
564095,Ewenny Cross,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
564095,Ewenny Cross,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
564095,Ewenny Cross,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
564095,Ewenny Cross,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
564095,Ewenny Cross,2024-03-23T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
564095,Ewenny Cross,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
564095,Ewenny Cross,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
564095,Ewenny Cross,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
564095,Ewenny Cross,2024-03-23T13:50:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
564095,Ewenny Cross,2024-03-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
564095,Ewenny Cross,2024-03-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
564095,Ewenny Cross,2024-03-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
564095,Ewenny Cross,2024-03-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
564095,Ewenny Cross,2024-03-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
564095,Ewenny Cross,2024-03-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
564095,Ewenny Cross,2024-03-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
564095,Ewenny Cross,2024-03-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.08
564095,Ewenny Cross,2024-03-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
564095,Ewenny Cross,2024-03-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
564095,Ewenny Cross,2024-03-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
564095,Ewenny Cross,2024-03-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
564095,Ewenny Cross,2024-03-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
564095,Ewenny Cross,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
564095,Ewenny Cross,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
564095,Ewenny Cross,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
564095,Ewenny Cross,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
564095,Ewenny Cross,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
564095,Ewenny Cross,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
564095,Ewenny Cross,2024-03-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,37.7
564095,Ewenny Cross,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
564095,Ewenny Cross,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
564095,Ewenny Cross,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
564095,Ewenny Cross,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
564095,Ewenny Cross,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
564095,Ewenny Cross,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
564095,Ewenny Cross,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
564095,Ewenny Cross,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
564095,Ewenny Cross,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
564095,Ewenny Cross,2024-03-23T13:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
564095,Ewenny Cross,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
564095,Ewenny Cross,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
564095,Ewenny Cross,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
564095,Ewenny Cross,2024-03-23T13:40:00.000+00:00,transformer,,Temperature,C,16.7
564095,Ewenny Cross,2024-03-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
564095,Ewenny Cross,2024-03-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
564095,Ewenny Cross,2024-03-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
564095,Ewenny Cross,2024-03-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
564095,Ewenny Cross,2024-03-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
564095,Ewenny Cross,2024-03-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
564095,Ewenny Cross,2024-03-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.98
564095,Ewenny Cross,2024-03-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
564095,Ewenny Cross,2024-03-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
564095,Ewenny Cross,2024-03-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
564095,Ewenny Cross,2024-03-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
564095,Ewenny Cross,2024-03-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
564095,Ewenny Cross,2024-03-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
564095,Ewenny Cross,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
564095,Ewenny Cross,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
564095,Ewenny Cross,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
564095,Ewenny Cross,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
564095,Ewenny Cross,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
564095,Ewenny Cross,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
564095,Ewenny Cross,2024-03-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
564095,Ewenny Cross,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
564095,Ewenny Cross,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
564095,Ewenny Cross,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
564095,Ewenny Cross,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
564095,Ewenny Cross,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
564095,Ewenny Cross,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
564095,Ewenny Cross,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
564095,Ewenny Cross,2024-03-23T13:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
564095,Ewenny Cross,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
564095,Ewenny Cross,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
564095,Ewenny Cross,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
564095,Ewenny Cross,2024-03-23T13:30:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
564095,Ewenny Cross,2024-03-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
564095,Ewenny Cross,2024-03-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
564095,Ewenny Cross,2024-03-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
564095,Ewenny Cross,2024-03-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
564095,Ewenny Cross,2024-03-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.31
564095,Ewenny Cross,2024-03-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.16
564095,Ewenny Cross,2024-03-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
564095,Ewenny Cross,2024-03-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
564095,Ewenny Cross,2024-03-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
564095,Ewenny Cross,2024-03-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
564095,Ewenny Cross,2024-03-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
564095,Ewenny Cross,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
564095,Ewenny Cross,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
564095,Ewenny Cross,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
564095,Ewenny Cross,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
564095,Ewenny Cross,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
564095,Ewenny Cross,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
564095,Ewenny Cross,2024-03-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
564095,Ewenny Cross,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
564095,Ewenny Cross,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
564095,Ewenny Cross,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
564095,Ewenny Cross,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
564095,Ewenny Cross,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
564095,Ewenny Cross,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
564095,Ewenny Cross,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
564095,Ewenny Cross,2024-03-23T13:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
564095,Ewenny Cross,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
564095,Ewenny Cross,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
564095,Ewenny Cross,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
564095,Ewenny Cross,2024-03-23T13:20:00.000+00:00,transformer,,Temperature,C,16.5
564095,Ewenny Cross,2024-03-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
564095,Ewenny Cross,2024-03-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
564095,Ewenny Cross,2024-03-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
564095,Ewenny Cross,2024-03-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
564095,Ewenny Cross,2024-03-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
564095,Ewenny Cross,2024-03-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
564095,Ewenny Cross,2024-03-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
564095,Ewenny Cross,2024-03-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
564095,Ewenny Cross,2024-03-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.43
564095,Ewenny Cross,2024-03-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.87
564095,Ewenny Cross,2024-03-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
564095,Ewenny Cross,2024-03-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
564095,Ewenny Cross,2024-03-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
564095,Ewenny Cross,2024-03-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
564095,Ewenny Cross,2024-03-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
564095,Ewenny Cross,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
564095,Ewenny Cross,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
564095,Ewenny Cross,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
564095,Ewenny Cross,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.37
564095,Ewenny Cross,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
564095,Ewenny Cross,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
564095,Ewenny Cross,2024-03-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,36.8
564095,Ewenny Cross,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
564095,Ewenny Cross,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
564095,Ewenny Cross,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
564095,Ewenny Cross,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
564095,Ewenny Cross,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
564095,Ewenny Cross,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
564095,Ewenny Cross,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
564095,Ewenny Cross,2024-03-23T13:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
564095,Ewenny Cross,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
564095,Ewenny Cross,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
564095,Ewenny Cross,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
564095,Ewenny Cross,2024-03-23T13:10:00.000+00:00,transformer,,Temperature,C,16.4
564095,Ewenny Cross,2024-03-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
564095,Ewenny Cross,2024-03-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
564095,Ewenny Cross,2024-03-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
564095,Ewenny Cross,2024-03-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
564095,Ewenny Cross,2024-03-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
564095,Ewenny Cross,2024-03-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
564095,Ewenny Cross,2024-03-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
564095,Ewenny Cross,2024-03-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
564095,Ewenny Cross,2024-03-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
564095,Ewenny Cross,2024-03-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.59
564095,Ewenny Cross,2024-03-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
564095,Ewenny Cross,2024-03-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
564095,Ewenny Cross,2024-03-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
564095,Ewenny Cross,2024-03-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
564095,Ewenny Cross,2024-03-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
564095,Ewenny Cross,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
564095,Ewenny Cross,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
564095,Ewenny Cross,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
564095,Ewenny Cross,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.09
564095,Ewenny Cross,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
564095,Ewenny Cross,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
564095,Ewenny Cross,2024-03-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,43.4
564095,Ewenny Cross,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
564095,Ewenny Cross,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
564095,Ewenny Cross,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
564095,Ewenny Cross,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
564095,Ewenny Cross,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
564095,Ewenny Cross,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
564095,Ewenny Cross,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
564095,Ewenny Cross,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
564095,Ewenny Cross,2024-03-23T13:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
564095,Ewenny Cross,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
564095,Ewenny Cross,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
564095,Ewenny Cross,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
564095,Ewenny Cross,2024-03-23T13:00:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
564095,Ewenny Cross,2024-03-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
564095,Ewenny Cross,2024-03-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
564095,Ewenny Cross,2024-03-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
564095,Ewenny Cross,2024-03-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
564095,Ewenny Cross,2024-03-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
564095,Ewenny Cross,2024-03-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.78
564095,Ewenny Cross,2024-03-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.26
564095,Ewenny Cross,2024-03-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
564095,Ewenny Cross,2024-03-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
564095,Ewenny Cross,2024-03-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
564095,Ewenny Cross,2024-03-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
564095,Ewenny Cross,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
564095,Ewenny Cross,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
564095,Ewenny Cross,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
564095,Ewenny Cross,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.15
564095,Ewenny Cross,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
564095,Ewenny Cross,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
564095,Ewenny Cross,2024-03-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,52.6
564095,Ewenny Cross,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
564095,Ewenny Cross,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
564095,Ewenny Cross,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
564095,Ewenny Cross,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
564095,Ewenny Cross,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
564095,Ewenny Cross,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
564095,Ewenny Cross,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
564095,Ewenny Cross,2024-03-23T12:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
564095,Ewenny Cross,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
564095,Ewenny Cross,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
564095,Ewenny Cross,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
564095,Ewenny Cross,2024-03-23T12:50:00.000+00:00,transformer,,Temperature,C,16.1
564095,Ewenny Cross,2024-03-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
564095,Ewenny Cross,2024-03-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
564095,Ewenny Cross,2024-03-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
564095,Ewenny Cross,2024-03-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
564095,Ewenny Cross,2024-03-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
564095,Ewenny Cross,2024-03-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
564095,Ewenny Cross,2024-03-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
564095,Ewenny Cross,2024-03-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
564095,Ewenny Cross,2024-03-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
564095,Ewenny Cross,2024-03-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
564095,Ewenny Cross,2024-03-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
564095,Ewenny Cross,2024-03-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
564095,Ewenny Cross,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
564095,Ewenny Cross,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
564095,Ewenny Cross,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
564095,Ewenny Cross,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.42
564095,Ewenny Cross,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
564095,Ewenny Cross,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
564095,Ewenny Cross,2024-03-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,54.5
564095,Ewenny Cross,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
564095,Ewenny Cross,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
564095,Ewenny Cross,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
564095,Ewenny Cross,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
564095,Ewenny Cross,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
564095,Ewenny Cross,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
564095,Ewenny Cross,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
564095,Ewenny Cross,2024-03-23T12:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
564095,Ewenny Cross,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
564095,Ewenny Cross,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
564095,Ewenny Cross,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
564095,Ewenny Cross,2024-03-23T12:40:00.000+00:00,transformer,,Temperature,C,16.0
564095,Ewenny Cross,2024-03-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
564095,Ewenny Cross,2024-03-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
564095,Ewenny Cross,2024-03-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
564095,Ewenny Cross,2024-03-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
564095,Ewenny Cross,2024-03-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
564095,Ewenny Cross,2024-03-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
564095,Ewenny Cross,2024-03-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
564095,Ewenny Cross,2024-03-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
564095,Ewenny Cross,2024-03-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
564095,Ewenny Cross,2024-03-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.17
564095,Ewenny Cross,2024-03-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
564095,Ewenny Cross,2024-03-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
564095,Ewenny Cross,2024-03-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
564095,Ewenny Cross,2024-03-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
564095,Ewenny Cross,2024-03-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
564095,Ewenny Cross,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
564095,Ewenny Cross,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
564095,Ewenny Cross,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
564095,Ewenny Cross,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
564095,Ewenny Cross,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
564095,Ewenny Cross,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.7
564095,Ewenny Cross,2024-03-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,47.1
564095,Ewenny Cross,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
564095,Ewenny Cross,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
564095,Ewenny Cross,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
564095,Ewenny Cross,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
564095,Ewenny Cross,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
564095,Ewenny Cross,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
564095,Ewenny Cross,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
564095,Ewenny Cross,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
564095,Ewenny Cross,2024-03-23T12:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
564095,Ewenny Cross,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
564095,Ewenny Cross,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
564095,Ewenny Cross,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
564095,Ewenny Cross,2024-03-23T12:30:00.000+00:00,transformer,,Temperature,C,16.2
564095,Ewenny Cross,2024-03-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
564095,Ewenny Cross,2024-03-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
564095,Ewenny Cross,2024-03-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
564095,Ewenny Cross,2024-03-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
564095,Ewenny Cross,2024-03-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
564095,Ewenny Cross,2024-03-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
564095,Ewenny Cross,2024-03-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
564095,Ewenny Cross,2024-03-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
564095,Ewenny Cross,2024-03-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.63
564095,Ewenny Cross,2024-03-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.63
564095,Ewenny Cross,2024-03-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
564095,Ewenny Cross,2024-03-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
564095,Ewenny Cross,2024-03-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
564095,Ewenny Cross,2024-03-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
564095,Ewenny Cross,2024-03-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
564095,Ewenny Cross,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
564095,Ewenny Cross,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
564095,Ewenny Cross,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
564095,Ewenny Cross,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
564095,Ewenny Cross,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
564095,Ewenny Cross,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
564095,Ewenny Cross,2024-03-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,47.9
564095,Ewenny Cross,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
564095,Ewenny Cross,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
564095,Ewenny Cross,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
564095,Ewenny Cross,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
564095,Ewenny Cross,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
564095,Ewenny Cross,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
564095,Ewenny Cross,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
564095,Ewenny Cross,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
564095,Ewenny Cross,2024-03-23T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
564095,Ewenny Cross,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
564095,Ewenny Cross,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
564095,Ewenny Cross,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
564095,Ewenny Cross,2024-03-23T12:20:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
564095,Ewenny Cross,2024-03-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
564095,Ewenny Cross,2024-03-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
564095,Ewenny Cross,2024-03-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
564095,Ewenny Cross,2024-03-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
564095,Ewenny Cross,2024-03-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
564095,Ewenny Cross,2024-03-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
564095,Ewenny Cross,2024-03-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
564095,Ewenny Cross,2024-03-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
564095,Ewenny Cross,2024-03-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
564095,Ewenny Cross,2024-03-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
564095,Ewenny Cross,2024-03-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
564095,Ewenny Cross,2024-03-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
564095,Ewenny Cross,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
564095,Ewenny Cross,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
564095,Ewenny Cross,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
564095,Ewenny Cross,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
564095,Ewenny Cross,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
564095,Ewenny Cross,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
564095,Ewenny Cross,2024-03-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
564095,Ewenny Cross,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
564095,Ewenny Cross,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
564095,Ewenny Cross,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
564095,Ewenny Cross,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
564095,Ewenny Cross,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
564095,Ewenny Cross,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
564095,Ewenny Cross,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
564095,Ewenny Cross,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
564095,Ewenny Cross,2024-03-23T12:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
564095,Ewenny Cross,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
564095,Ewenny Cross,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
564095,Ewenny Cross,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
564095,Ewenny Cross,2024-03-23T12:10:00.000+00:00,transformer,,Temperature,C,16.4
564095,Ewenny Cross,2024-03-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
564095,Ewenny Cross,2024-03-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
564095,Ewenny Cross,2024-03-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
564095,Ewenny Cross,2024-03-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
564095,Ewenny Cross,2024-03-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
564095,Ewenny Cross,2024-03-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
564095,Ewenny Cross,2024-03-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
564095,Ewenny Cross,2024-03-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.95
564095,Ewenny Cross,2024-03-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.32
564095,Ewenny Cross,2024-03-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
564095,Ewenny Cross,2024-03-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
564095,Ewenny Cross,2024-03-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
564095,Ewenny Cross,2024-03-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
564095,Ewenny Cross,2024-03-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
564095,Ewenny Cross,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
564095,Ewenny Cross,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
564095,Ewenny Cross,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
564095,Ewenny Cross,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.27
564095,Ewenny Cross,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.9
564095,Ewenny Cross,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
564095,Ewenny Cross,2024-03-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
564095,Ewenny Cross,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
564095,Ewenny Cross,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
564095,Ewenny Cross,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
564095,Ewenny Cross,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
564095,Ewenny Cross,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
564095,Ewenny Cross,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
564095,Ewenny Cross,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
564095,Ewenny Cross,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
564095,Ewenny Cross,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
564095,Ewenny Cross,2024-03-23T12:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
564095,Ewenny Cross,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
564095,Ewenny Cross,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
564095,Ewenny Cross,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
564095,Ewenny Cross,2024-03-23T12:00:00.000+00:00,transformer,,Temperature,C,16.2
564095,Ewenny Cross,2024-03-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
564095,Ewenny Cross,2024-03-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
564095,Ewenny Cross,2024-03-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
564095,Ewenny Cross,2024-03-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
564095,Ewenny Cross,2024-03-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
564095,Ewenny Cross,2024-03-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
564095,Ewenny Cross,2024-03-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.74
564095,Ewenny Cross,2024-03-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.34
564095,Ewenny Cross,2024-03-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.32
564095,Ewenny Cross,2024-03-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
564095,Ewenny Cross,2024-03-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
564095,Ewenny Cross,2024-03-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
564095,Ewenny Cross,2024-03-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
564095,Ewenny Cross,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
564095,Ewenny Cross,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
564095,Ewenny Cross,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
564095,Ewenny Cross,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.57
564095,Ewenny Cross,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.41
564095,Ewenny Cross,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
564095,Ewenny Cross,2024-03-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,31.9
564095,Ewenny Cross,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
564095,Ewenny Cross,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
564095,Ewenny Cross,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
564095,Ewenny Cross,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
564095,Ewenny Cross,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
564095,Ewenny Cross,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
564095,Ewenny Cross,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
564095,Ewenny Cross,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
564095,Ewenny Cross,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
564095,Ewenny Cross,2024-03-23T11:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
564095,Ewenny Cross,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
564095,Ewenny Cross,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
564095,Ewenny Cross,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
564095,Ewenny Cross,2024-03-23T11:50:00.000+00:00,transformer,,Temperature,C,16.1
564095,Ewenny Cross,2024-03-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
564095,Ewenny Cross,2024-03-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
564095,Ewenny Cross,2024-03-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
564095,Ewenny Cross,2024-03-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
564095,Ewenny Cross,2024-03-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
564095,Ewenny Cross,2024-03-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
564095,Ewenny Cross,2024-03-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
564095,Ewenny Cross,2024-03-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
564095,Ewenny Cross,2024-03-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
564095,Ewenny Cross,2024-03-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.94
564095,Ewenny Cross,2024-03-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.9
564095,Ewenny Cross,2024-03-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
564095,Ewenny Cross,2024-03-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
564095,Ewenny Cross,2024-03-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
564095,Ewenny Cross,2024-03-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
564095,Ewenny Cross,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
564095,Ewenny Cross,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
564095,Ewenny Cross,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
564095,Ewenny Cross,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
564095,Ewenny Cross,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
564095,Ewenny Cross,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
564095,Ewenny Cross,2024-03-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
564095,Ewenny Cross,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
