Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564095,Ewenny Cross,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
564095,Ewenny Cross,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
564095,Ewenny Cross,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
564095,Ewenny Cross,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
564095,Ewenny Cross,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
564095,Ewenny Cross,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
564095,Ewenny Cross,2024-03-23T11:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
564095,Ewenny Cross,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
564095,Ewenny Cross,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
564095,Ewenny Cross,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
564095,Ewenny Cross,2024-03-23T11:40:00.000+00:00,transformer,,Temperature,C,16.0
564095,Ewenny Cross,2024-03-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
564095,Ewenny Cross,2024-03-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
564095,Ewenny Cross,2024-03-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
564095,Ewenny Cross,2024-03-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
564095,Ewenny Cross,2024-03-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
564095,Ewenny Cross,2024-03-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
564095,Ewenny Cross,2024-03-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
564095,Ewenny Cross,2024-03-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
564095,Ewenny Cross,2024-03-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.5
564095,Ewenny Cross,2024-03-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.79
564095,Ewenny Cross,2024-03-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
564095,Ewenny Cross,2024-03-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
564095,Ewenny Cross,2024-03-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
564095,Ewenny Cross,2024-03-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
564095,Ewenny Cross,2024-03-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
564095,Ewenny Cross,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
564095,Ewenny Cross,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
564095,Ewenny Cross,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
564095,Ewenny Cross,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.58
564095,Ewenny Cross,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
564095,Ewenny Cross,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
564095,Ewenny Cross,2024-03-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,46.0
564095,Ewenny Cross,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
564095,Ewenny Cross,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
564095,Ewenny Cross,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
564095,Ewenny Cross,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
564095,Ewenny Cross,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
564095,Ewenny Cross,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
564095,Ewenny Cross,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
564095,Ewenny Cross,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
564095,Ewenny Cross,2024-03-23T11:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
564095,Ewenny Cross,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
564095,Ewenny Cross,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
564095,Ewenny Cross,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
564095,Ewenny Cross,2024-03-23T11:30:00.000+00:00,transformer,,Temperature,C,15.9
564095,Ewenny Cross,2024-03-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
564095,Ewenny Cross,2024-03-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
564095,Ewenny Cross,2024-03-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
564095,Ewenny Cross,2024-03-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
564095,Ewenny Cross,2024-03-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
564095,Ewenny Cross,2024-03-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
564095,Ewenny Cross,2024-03-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.72
564095,Ewenny Cross,2024-03-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.79
564095,Ewenny Cross,2024-03-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
564095,Ewenny Cross,2024-03-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
564095,Ewenny Cross,2024-03-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
564095,Ewenny Cross,2024-03-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
564095,Ewenny Cross,2024-03-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
564095,Ewenny Cross,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
564095,Ewenny Cross,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
564095,Ewenny Cross,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
564095,Ewenny Cross,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.06
564095,Ewenny Cross,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
564095,Ewenny Cross,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
564095,Ewenny Cross,2024-03-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,51.7
564095,Ewenny Cross,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
564095,Ewenny Cross,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
564095,Ewenny Cross,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
564095,Ewenny Cross,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
564095,Ewenny Cross,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
564095,Ewenny Cross,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
564095,Ewenny Cross,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
564095,Ewenny Cross,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
564095,Ewenny Cross,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
564095,Ewenny Cross,2024-03-23T11:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
564095,Ewenny Cross,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
564095,Ewenny Cross,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
564095,Ewenny Cross,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
564095,Ewenny Cross,2024-03-23T11:20:00.000+00:00,transformer,,Temperature,C,15.8
564095,Ewenny Cross,2024-03-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
564095,Ewenny Cross,2024-03-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
564095,Ewenny Cross,2024-03-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
564095,Ewenny Cross,2024-03-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
564095,Ewenny Cross,2024-03-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
564095,Ewenny Cross,2024-03-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
564095,Ewenny Cross,2024-03-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
564095,Ewenny Cross,2024-03-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
564095,Ewenny Cross,2024-03-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
564095,Ewenny Cross,2024-03-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.04
564095,Ewenny Cross,2024-03-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
564095,Ewenny Cross,2024-03-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
564095,Ewenny Cross,2024-03-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
564095,Ewenny Cross,2024-03-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
564095,Ewenny Cross,2024-03-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
564095,Ewenny Cross,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
564095,Ewenny Cross,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
564095,Ewenny Cross,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.86
564095,Ewenny Cross,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.52
564095,Ewenny Cross,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
564095,Ewenny Cross,2024-03-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,56.6
564095,Ewenny Cross,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
564095,Ewenny Cross,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
564095,Ewenny Cross,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
564095,Ewenny Cross,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
564095,Ewenny Cross,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
564095,Ewenny Cross,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
564095,Ewenny Cross,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
564095,Ewenny Cross,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
564095,Ewenny Cross,2024-03-23T11:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
564095,Ewenny Cross,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
564095,Ewenny Cross,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
564095,Ewenny Cross,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
564095,Ewenny Cross,2024-03-23T11:10:00.000+00:00,transformer,,Temperature,C,15.7
564095,Ewenny Cross,2024-03-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
564095,Ewenny Cross,2024-03-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
564095,Ewenny Cross,2024-03-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
564095,Ewenny Cross,2024-03-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
564095,Ewenny Cross,2024-03-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
564095,Ewenny Cross,2024-03-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
564095,Ewenny Cross,2024-03-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
564095,Ewenny Cross,2024-03-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
564095,Ewenny Cross,2024-03-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.51
564095,Ewenny Cross,2024-03-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
564095,Ewenny Cross,2024-03-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.73
564095,Ewenny Cross,2024-03-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
564095,Ewenny Cross,2024-03-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
564095,Ewenny Cross,2024-03-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
564095,Ewenny Cross,2024-03-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
564095,Ewenny Cross,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
564095,Ewenny Cross,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
564095,Ewenny Cross,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
564095,Ewenny Cross,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.58
564095,Ewenny Cross,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.68
564095,Ewenny Cross,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
564095,Ewenny Cross,2024-03-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,51.4
564095,Ewenny Cross,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
564095,Ewenny Cross,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
564095,Ewenny Cross,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
564095,Ewenny Cross,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
564095,Ewenny Cross,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
564095,Ewenny Cross,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
564095,Ewenny Cross,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
564095,Ewenny Cross,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
564095,Ewenny Cross,2024-03-23T11:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
564095,Ewenny Cross,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
564095,Ewenny Cross,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
564095,Ewenny Cross,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
564095,Ewenny Cross,2024-03-23T11:00:00.000+00:00,transformer,,Temperature,C,15.7
564095,Ewenny Cross,2024-03-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
564095,Ewenny Cross,2024-03-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
564095,Ewenny Cross,2024-03-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
564095,Ewenny Cross,2024-03-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
564095,Ewenny Cross,2024-03-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
564095,Ewenny Cross,2024-03-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
564095,Ewenny Cross,2024-03-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
564095,Ewenny Cross,2024-03-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
564095,Ewenny Cross,2024-03-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
564095,Ewenny Cross,2024-03-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.51
564095,Ewenny Cross,2024-03-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
564095,Ewenny Cross,2024-03-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
564095,Ewenny Cross,2024-03-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
564095,Ewenny Cross,2024-03-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
564095,Ewenny Cross,2024-03-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
564095,Ewenny Cross,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
564095,Ewenny Cross,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
564095,Ewenny Cross,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
564095,Ewenny Cross,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.73
564095,Ewenny Cross,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
564095,Ewenny Cross,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
564095,Ewenny Cross,2024-03-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,42.7
564095,Ewenny Cross,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
564095,Ewenny Cross,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
564095,Ewenny Cross,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
564095,Ewenny Cross,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
564095,Ewenny Cross,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
564095,Ewenny Cross,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
564095,Ewenny Cross,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
564095,Ewenny Cross,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
564095,Ewenny Cross,2024-03-23T10:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
564095,Ewenny Cross,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
564095,Ewenny Cross,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
564095,Ewenny Cross,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
564095,Ewenny Cross,2024-03-23T10:50:00.000+00:00,transformer,,Temperature,C,15.8
564095,Ewenny Cross,2024-03-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
564095,Ewenny Cross,2024-03-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
564095,Ewenny Cross,2024-03-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
564095,Ewenny Cross,2024-03-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
564095,Ewenny Cross,2024-03-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
564095,Ewenny Cross,2024-03-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
564095,Ewenny Cross,2024-03-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
564095,Ewenny Cross,2024-03-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
564095,Ewenny Cross,2024-03-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.78
564095,Ewenny Cross,2024-03-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.37
564095,Ewenny Cross,2024-03-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
564095,Ewenny Cross,2024-03-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
564095,Ewenny Cross,2024-03-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
564095,Ewenny Cross,2024-03-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
564095,Ewenny Cross,2024-03-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
564095,Ewenny Cross,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
564095,Ewenny Cross,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
564095,Ewenny Cross,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
564095,Ewenny Cross,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.97
564095,Ewenny Cross,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
564095,Ewenny Cross,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
564095,Ewenny Cross,2024-03-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,44.1
564095,Ewenny Cross,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
564095,Ewenny Cross,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
564095,Ewenny Cross,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
564095,Ewenny Cross,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
564095,Ewenny Cross,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
564095,Ewenny Cross,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
564095,Ewenny Cross,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
564095,Ewenny Cross,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
564095,Ewenny Cross,2024-03-23T10:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
564095,Ewenny Cross,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
564095,Ewenny Cross,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
564095,Ewenny Cross,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
564095,Ewenny Cross,2024-03-23T10:40:00.000+00:00,transformer,,Temperature,C,15.9
564095,Ewenny Cross,2024-03-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
564095,Ewenny Cross,2024-03-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
564095,Ewenny Cross,2024-03-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
564095,Ewenny Cross,2024-03-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
564095,Ewenny Cross,2024-03-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
564095,Ewenny Cross,2024-03-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
564095,Ewenny Cross,2024-03-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
564095,Ewenny Cross,2024-03-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
564095,Ewenny Cross,2024-03-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
564095,Ewenny Cross,2024-03-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.11
564095,Ewenny Cross,2024-03-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.35
564095,Ewenny Cross,2024-03-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
564095,Ewenny Cross,2024-03-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
564095,Ewenny Cross,2024-03-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
564095,Ewenny Cross,2024-03-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
564095,Ewenny Cross,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
564095,Ewenny Cross,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
564095,Ewenny Cross,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
564095,Ewenny Cross,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.99
564095,Ewenny Cross,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
564095,Ewenny Cross,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
564095,Ewenny Cross,2024-03-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,33.9
564095,Ewenny Cross,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
564095,Ewenny Cross,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
564095,Ewenny Cross,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
564095,Ewenny Cross,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
564095,Ewenny Cross,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
564095,Ewenny Cross,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
564095,Ewenny Cross,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
564095,Ewenny Cross,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
564095,Ewenny Cross,2024-03-23T10:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
564095,Ewenny Cross,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
564095,Ewenny Cross,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
564095,Ewenny Cross,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
564095,Ewenny Cross,2024-03-23T10:30:00.000+00:00,transformer,,Temperature,C,15.9
564095,Ewenny Cross,2024-03-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
564095,Ewenny Cross,2024-03-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
564095,Ewenny Cross,2024-03-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
564095,Ewenny Cross,2024-03-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
564095,Ewenny Cross,2024-03-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
564095,Ewenny Cross,2024-03-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
564095,Ewenny Cross,2024-03-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.49
564095,Ewenny Cross,2024-03-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.39
564095,Ewenny Cross,2024-03-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
564095,Ewenny Cross,2024-03-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
564095,Ewenny Cross,2024-03-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
564095,Ewenny Cross,2024-03-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
564095,Ewenny Cross,2024-03-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
564095,Ewenny Cross,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
564095,Ewenny Cross,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
564095,Ewenny Cross,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
564095,Ewenny Cross,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.12
564095,Ewenny Cross,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.62
564095,Ewenny Cross,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
564095,Ewenny Cross,2024-03-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,32.6
564095,Ewenny Cross,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
564095,Ewenny Cross,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
564095,Ewenny Cross,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
564095,Ewenny Cross,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
564095,Ewenny Cross,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
564095,Ewenny Cross,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.88
564095,Ewenny Cross,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
564095,Ewenny Cross,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
564095,Ewenny Cross,2024-03-23T10:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
564095,Ewenny Cross,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
564095,Ewenny Cross,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
564095,Ewenny Cross,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
564095,Ewenny Cross,2024-03-23T10:20:00.000+00:00,transformer,,Temperature,C,15.7
564095,Ewenny Cross,2024-03-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
564095,Ewenny Cross,2024-03-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
564095,Ewenny Cross,2024-03-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
564095,Ewenny Cross,2024-03-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
564095,Ewenny Cross,2024-03-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
564095,Ewenny Cross,2024-03-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
564095,Ewenny Cross,2024-03-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
564095,Ewenny Cross,2024-03-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
564095,Ewenny Cross,2024-03-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.0
564095,Ewenny Cross,2024-03-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.78
564095,Ewenny Cross,2024-03-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.05
564095,Ewenny Cross,2024-03-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
564095,Ewenny Cross,2024-03-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
564095,Ewenny Cross,2024-03-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
564095,Ewenny Cross,2024-03-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
564095,Ewenny Cross,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
564095,Ewenny Cross,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
564095,Ewenny Cross,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
564095,Ewenny Cross,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.86
564095,Ewenny Cross,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.62
564095,Ewenny Cross,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
564095,Ewenny Cross,2024-03-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
564095,Ewenny Cross,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
564095,Ewenny Cross,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
564095,Ewenny Cross,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
564095,Ewenny Cross,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
564095,Ewenny Cross,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
564095,Ewenny Cross,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
564095,Ewenny Cross,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.73
564095,Ewenny Cross,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
564095,Ewenny Cross,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
564095,Ewenny Cross,2024-03-23T10:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
564095,Ewenny Cross,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
564095,Ewenny Cross,2024-03-23T10:10:00.000+00:00,transformer,,Temperature,C,15.6
564095,Ewenny Cross,2024-03-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
564095,Ewenny Cross,2024-03-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
564095,Ewenny Cross,2024-03-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
564095,Ewenny Cross,2024-03-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
564095,Ewenny Cross,2024-03-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
564095,Ewenny Cross,2024-03-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
564095,Ewenny Cross,2024-03-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
564095,Ewenny Cross,2024-03-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
564095,Ewenny Cross,2024-03-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
564095,Ewenny Cross,2024-03-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
564095,Ewenny Cross,2024-03-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.81
564095,Ewenny Cross,2024-03-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
564095,Ewenny Cross,2024-03-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
564095,Ewenny Cross,2024-03-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
564095,Ewenny Cross,2024-03-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
564095,Ewenny Cross,2024-03-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
564095,Ewenny Cross,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
564095,Ewenny Cross,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
564095,Ewenny Cross,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
564095,Ewenny Cross,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.02
564095,Ewenny Cross,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
564095,Ewenny Cross,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
564095,Ewenny Cross,2024-03-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,25.1
564095,Ewenny Cross,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
564095,Ewenny Cross,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
564095,Ewenny Cross,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
564095,Ewenny Cross,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
564095,Ewenny Cross,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
564095,Ewenny Cross,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
564095,Ewenny Cross,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
564095,Ewenny Cross,2024-03-23T10:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
564095,Ewenny Cross,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
564095,Ewenny Cross,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
564095,Ewenny Cross,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
564095,Ewenny Cross,2024-03-23T10:00:00.000+00:00,transformer,,Temperature,C,15.5
564095,Ewenny Cross,2024-03-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
564095,Ewenny Cross,2024-03-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
564095,Ewenny Cross,2024-03-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
564095,Ewenny Cross,2024-03-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
564095,Ewenny Cross,2024-03-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
564095,Ewenny Cross,2024-03-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
564095,Ewenny Cross,2024-03-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
564095,Ewenny Cross,2024-03-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
564095,Ewenny Cross,2024-03-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
564095,Ewenny Cross,2024-03-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.93
564095,Ewenny Cross,2024-03-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.47
564095,Ewenny Cross,2024-03-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.27
564095,Ewenny Cross,2024-03-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
564095,Ewenny Cross,2024-03-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
564095,Ewenny Cross,2024-03-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
564095,Ewenny Cross,2024-03-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
564095,Ewenny Cross,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
564095,Ewenny Cross,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
564095,Ewenny Cross,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
564095,Ewenny Cross,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.17
564095,Ewenny Cross,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
564095,Ewenny Cross,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
564095,Ewenny Cross,2024-03-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
564095,Ewenny Cross,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
564095,Ewenny Cross,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
564095,Ewenny Cross,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
564095,Ewenny Cross,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
564095,Ewenny Cross,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
564095,Ewenny Cross,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
564095,Ewenny Cross,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
564095,Ewenny Cross,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
564095,Ewenny Cross,2024-03-23T09:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
564095,Ewenny Cross,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
564095,Ewenny Cross,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
564095,Ewenny Cross,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
564095,Ewenny Cross,2024-03-23T09:50:00.000+00:00,transformer,,Temperature,C,15.5
564095,Ewenny Cross,2024-03-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
564095,Ewenny Cross,2024-03-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
564095,Ewenny Cross,2024-03-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
564095,Ewenny Cross,2024-03-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
564095,Ewenny Cross,2024-03-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
564095,Ewenny Cross,2024-03-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
564095,Ewenny Cross,2024-03-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
564095,Ewenny Cross,2024-03-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
564095,Ewenny Cross,2024-03-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
564095,Ewenny Cross,2024-03-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
564095,Ewenny Cross,2024-03-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.42
564095,Ewenny Cross,2024-03-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.69
564095,Ewenny Cross,2024-03-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
564095,Ewenny Cross,2024-03-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
564095,Ewenny Cross,2024-03-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
564095,Ewenny Cross,2024-03-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
564095,Ewenny Cross,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
564095,Ewenny Cross,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
564095,Ewenny Cross,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
564095,Ewenny Cross,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.76
564095,Ewenny Cross,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
564095,Ewenny Cross,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
564095,Ewenny Cross,2024-03-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
564095,Ewenny Cross,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
564095,Ewenny Cross,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
564095,Ewenny Cross,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
564095,Ewenny Cross,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
564095,Ewenny Cross,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
564095,Ewenny Cross,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
564095,Ewenny Cross,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
564095,Ewenny Cross,2024-03-23T09:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
564095,Ewenny Cross,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
564095,Ewenny Cross,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
564095,Ewenny Cross,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
564095,Ewenny Cross,2024-03-23T09:40:00.000+00:00,transformer,,Temperature,C,15.4
564095,Ewenny Cross,2024-03-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
564095,Ewenny Cross,2024-03-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
564095,Ewenny Cross,2024-03-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
564095,Ewenny Cross,2024-03-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
564095,Ewenny Cross,2024-03-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
564095,Ewenny Cross,2024-03-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
564095,Ewenny Cross,2024-03-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
564095,Ewenny Cross,2024-03-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.54
564095,Ewenny Cross,2024-03-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.62
564095,Ewenny Cross,2024-03-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
564095,Ewenny Cross,2024-03-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
564095,Ewenny Cross,2024-03-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
564095,Ewenny Cross,2024-03-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
564095,Ewenny Cross,2024-03-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
564095,Ewenny Cross,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
564095,Ewenny Cross,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
564095,Ewenny Cross,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
564095,Ewenny Cross,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.48
564095,Ewenny Cross,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
564095,Ewenny Cross,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
564095,Ewenny Cross,2024-03-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
564095,Ewenny Cross,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
564095,Ewenny Cross,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
564095,Ewenny Cross,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
564095,Ewenny Cross,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
564095,Ewenny Cross,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
564095,Ewenny Cross,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
564095,Ewenny Cross,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
564095,Ewenny Cross,2024-03-23T09:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
564095,Ewenny Cross,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
564095,Ewenny Cross,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
564095,Ewenny Cross,2024-03-23T09:30:00.000+00:00,transformer,,Temperature,C,15.3
564095,Ewenny Cross,2024-03-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
564095,Ewenny Cross,2024-03-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
564095,Ewenny Cross,2024-03-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
564095,Ewenny Cross,2024-03-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
564095,Ewenny Cross,2024-03-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
564095,Ewenny Cross,2024-03-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
564095,Ewenny Cross,2024-03-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
564095,Ewenny Cross,2024-03-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.78
564095,Ewenny Cross,2024-03-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.2
564095,Ewenny Cross,2024-03-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
564095,Ewenny Cross,2024-03-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
564095,Ewenny Cross,2024-03-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
564095,Ewenny Cross,2024-03-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
564095,Ewenny Cross,2024-03-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
564095,Ewenny Cross,2024-03-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
564095,Ewenny Cross,2024-03-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
564095,Ewenny Cross,2024-03-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
564095,Ewenny Cross,2024-03-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
564095,Ewenny Cross,2024-03-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
564095,Ewenny Cross,2024-03-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
564095,Ewenny Cross,2024-03-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
564095,Ewenny Cross,2024-03-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
564095,Ewenny Cross,2024-03-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
564095,Ewenny Cross,2024-03-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
564095,Ewenny Cross,2024-03-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
564095,Ewenny Cross,2024-03-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
564095,Ewenny Cross,2024-03-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
564095,Ewenny Cross,2024-03-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
564095,Ewenny Cross,2024-03-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
564095,Ewenny Cross,2024-03-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
564095,Ewenny Cross,2024-03-23T09:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
564095,Ewenny Cross,2024-03-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
564095,Ewenny Cross,2024-03-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
564095,Ewenny Cross,2024-03-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
564095,Ewenny Cross,2024-03-23T09:20:00.000+00:00,transformer,,Temperature,C,15.3
564095,Ewenny Cross,2024-03-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
564095,Ewenny Cross,2024-03-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
564095,Ewenny Cross,2024-03-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
564095,Ewenny Cross,2024-03-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
564095,Ewenny Cross,2024-03-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
564095,Ewenny Cross,2024-03-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
564095,Ewenny Cross,2024-03-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
564095,Ewenny Cross,2024-03-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
564095,Ewenny Cross,2024-03-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.76
564095,Ewenny Cross,2024-03-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
564095,Ewenny Cross,2024-03-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
564095,Ewenny Cross,2024-03-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
564095,Ewenny Cross,2024-03-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
564095,Ewenny Cross,2024-03-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
564095,Ewenny Cross,2024-03-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
564095,Ewenny Cross,2024-03-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
564095,Ewenny Cross,2024-03-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
564095,Ewenny Cross,2024-03-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
564095,Ewenny Cross,2024-03-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
564095,Ewenny Cross,2024-03-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
564095,Ewenny Cross,2024-03-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
564095,Ewenny Cross,2024-03-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
564095,Ewenny Cross,2024-03-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
564095,Ewenny Cross,2024-03-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
564095,Ewenny Cross,2024-03-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
564095,Ewenny Cross,2024-03-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
564095,Ewenny Cross,2024-03-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
564095,Ewenny Cross,2024-03-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
564095,Ewenny Cross,2024-03-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
564095,Ewenny Cross,2024-03-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
564095,Ewenny Cross,2024-03-23T09:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
564095,Ewenny Cross,2024-03-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
564095,Ewenny Cross,2024-03-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
564095,Ewenny Cross,2024-03-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
564095,Ewenny Cross,2024-03-23T09:10:00.000+00:00,transformer,,Temperature,C,15.3
564095,Ewenny Cross,2024-03-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
564095,Ewenny Cross,2024-03-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
564095,Ewenny Cross,2024-03-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
564095,Ewenny Cross,2024-03-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
564095,Ewenny Cross,2024-03-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
