Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564095,Ewenny Cross,2024-03-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
564095,Ewenny Cross,2024-03-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
564095,Ewenny Cross,2024-03-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
564095,Ewenny Cross,2024-03-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.01
564095,Ewenny Cross,2024-03-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
564095,Ewenny Cross,2024-03-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
564095,Ewenny Cross,2024-03-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
564095,Ewenny Cross,2024-03-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
564095,Ewenny Cross,2024-03-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
564095,Ewenny Cross,2024-03-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
564095,Ewenny Cross,2024-03-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
564095,Ewenny Cross,2024-03-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
564095,Ewenny Cross,2024-03-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
564095,Ewenny Cross,2024-03-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
564095,Ewenny Cross,2024-03-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
564095,Ewenny Cross,2024-03-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
564095,Ewenny Cross,2024-03-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
564095,Ewenny Cross,2024-03-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
564095,Ewenny Cross,2024-03-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
564095,Ewenny Cross,2024-03-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
564095,Ewenny Cross,2024-03-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
564095,Ewenny Cross,2024-03-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
564095,Ewenny Cross,2024-03-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
564095,Ewenny Cross,2024-03-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
564095,Ewenny Cross,2024-03-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
564095,Ewenny Cross,2024-03-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
564095,Ewenny Cross,2024-03-23T09:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
564095,Ewenny Cross,2024-03-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
564095,Ewenny Cross,2024-03-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
564095,Ewenny Cross,2024-03-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
564095,Ewenny Cross,2024-03-23T09:00:00.000+00:00,transformer,,Temperature,C,15.4
564095,Ewenny Cross,2024-03-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
564095,Ewenny Cross,2024-03-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
564095,Ewenny Cross,2024-03-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
564095,Ewenny Cross,2024-03-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
564095,Ewenny Cross,2024-03-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
564095,Ewenny Cross,2024-03-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
564095,Ewenny Cross,2024-03-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
564095,Ewenny Cross,2024-03-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
564095,Ewenny Cross,2024-03-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.94
564095,Ewenny Cross,2024-03-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
564095,Ewenny Cross,2024-03-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
564095,Ewenny Cross,2024-03-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
564095,Ewenny Cross,2024-03-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
564095,Ewenny Cross,2024-03-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
564095,Ewenny Cross,2024-03-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
564095,Ewenny Cross,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
564095,Ewenny Cross,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
564095,Ewenny Cross,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
564095,Ewenny Cross,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
564095,Ewenny Cross,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
564095,Ewenny Cross,2024-03-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
564095,Ewenny Cross,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
564095,Ewenny Cross,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
564095,Ewenny Cross,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
564095,Ewenny Cross,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
564095,Ewenny Cross,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
564095,Ewenny Cross,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
564095,Ewenny Cross,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
564095,Ewenny Cross,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
564095,Ewenny Cross,2024-03-23T08:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
564095,Ewenny Cross,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
564095,Ewenny Cross,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
564095,Ewenny Cross,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
564095,Ewenny Cross,2024-03-23T08:50:00.000+00:00,transformer,,Temperature,C,15.5
564095,Ewenny Cross,2024-03-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
564095,Ewenny Cross,2024-03-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
564095,Ewenny Cross,2024-03-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
564095,Ewenny Cross,2024-03-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
564095,Ewenny Cross,2024-03-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
564095,Ewenny Cross,2024-03-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
564095,Ewenny Cross,2024-03-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.52
564095,Ewenny Cross,2024-03-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
564095,Ewenny Cross,2024-03-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.13
564095,Ewenny Cross,2024-03-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
564095,Ewenny Cross,2024-03-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
564095,Ewenny Cross,2024-03-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
564095,Ewenny Cross,2024-03-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
564095,Ewenny Cross,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
564095,Ewenny Cross,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
564095,Ewenny Cross,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
564095,Ewenny Cross,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
564095,Ewenny Cross,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
564095,Ewenny Cross,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
564095,Ewenny Cross,2024-03-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
564095,Ewenny Cross,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
564095,Ewenny Cross,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
564095,Ewenny Cross,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
564095,Ewenny Cross,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
564095,Ewenny Cross,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
564095,Ewenny Cross,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
564095,Ewenny Cross,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
564095,Ewenny Cross,2024-03-23T08:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
564095,Ewenny Cross,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
564095,Ewenny Cross,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
564095,Ewenny Cross,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
564095,Ewenny Cross,2024-03-23T08:40:00.000+00:00,transformer,,Temperature,C,15.4
564095,Ewenny Cross,2024-03-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
564095,Ewenny Cross,2024-03-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
564095,Ewenny Cross,2024-03-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
564095,Ewenny Cross,2024-03-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
564095,Ewenny Cross,2024-03-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
564095,Ewenny Cross,2024-03-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
564095,Ewenny Cross,2024-03-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
564095,Ewenny Cross,2024-03-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
564095,Ewenny Cross,2024-03-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.1
564095,Ewenny Cross,2024-03-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
564095,Ewenny Cross,2024-03-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
564095,Ewenny Cross,2024-03-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
564095,Ewenny Cross,2024-03-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
564095,Ewenny Cross,2024-03-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
564095,Ewenny Cross,2024-03-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
564095,Ewenny Cross,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
564095,Ewenny Cross,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
564095,Ewenny Cross,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
564095,Ewenny Cross,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.6
564095,Ewenny Cross,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
564095,Ewenny Cross,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
564095,Ewenny Cross,2024-03-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,34.1
564095,Ewenny Cross,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
564095,Ewenny Cross,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
564095,Ewenny Cross,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
564095,Ewenny Cross,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
564095,Ewenny Cross,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
564095,Ewenny Cross,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
564095,Ewenny Cross,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
564095,Ewenny Cross,2024-03-23T08:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
564095,Ewenny Cross,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
564095,Ewenny Cross,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
564095,Ewenny Cross,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
564095,Ewenny Cross,2024-03-23T08:30:00.000+00:00,transformer,,Temperature,C,15.4
564095,Ewenny Cross,2024-03-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
564095,Ewenny Cross,2024-03-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
564095,Ewenny Cross,2024-03-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
564095,Ewenny Cross,2024-03-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
564095,Ewenny Cross,2024-03-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
564095,Ewenny Cross,2024-03-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
564095,Ewenny Cross,2024-03-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
564095,Ewenny Cross,2024-03-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
564095,Ewenny Cross,2024-03-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.02
564095,Ewenny Cross,2024-03-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
564095,Ewenny Cross,2024-03-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
564095,Ewenny Cross,2024-03-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
564095,Ewenny Cross,2024-03-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
564095,Ewenny Cross,2024-03-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
564095,Ewenny Cross,2024-03-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
564095,Ewenny Cross,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
564095,Ewenny Cross,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
564095,Ewenny Cross,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
564095,Ewenny Cross,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.6
564095,Ewenny Cross,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
564095,Ewenny Cross,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
564095,Ewenny Cross,2024-03-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
564095,Ewenny Cross,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
564095,Ewenny Cross,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
564095,Ewenny Cross,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
564095,Ewenny Cross,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
564095,Ewenny Cross,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
564095,Ewenny Cross,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
564095,Ewenny Cross,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
564095,Ewenny Cross,2024-03-23T08:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
564095,Ewenny Cross,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
564095,Ewenny Cross,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
564095,Ewenny Cross,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
564095,Ewenny Cross,2024-03-23T08:20:00.000+00:00,transformer,,Temperature,C,15.3
564095,Ewenny Cross,2024-03-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
564095,Ewenny Cross,2024-03-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
564095,Ewenny Cross,2024-03-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
564095,Ewenny Cross,2024-03-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
564095,Ewenny Cross,2024-03-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
564095,Ewenny Cross,2024-03-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
564095,Ewenny Cross,2024-03-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.19
564095,Ewenny Cross,2024-03-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.76
564095,Ewenny Cross,2024-03-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
564095,Ewenny Cross,2024-03-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
564095,Ewenny Cross,2024-03-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
564095,Ewenny Cross,2024-03-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
564095,Ewenny Cross,2024-03-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
564095,Ewenny Cross,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
564095,Ewenny Cross,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
564095,Ewenny Cross,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
564095,Ewenny Cross,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
564095,Ewenny Cross,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
564095,Ewenny Cross,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
564095,Ewenny Cross,2024-03-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
564095,Ewenny Cross,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
564095,Ewenny Cross,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
564095,Ewenny Cross,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
564095,Ewenny Cross,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
564095,Ewenny Cross,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
564095,Ewenny Cross,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
564095,Ewenny Cross,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
564095,Ewenny Cross,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
564095,Ewenny Cross,2024-03-23T08:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
564095,Ewenny Cross,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
564095,Ewenny Cross,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
564095,Ewenny Cross,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
564095,Ewenny Cross,2024-03-23T08:10:00.000+00:00,transformer,,Temperature,C,15.2
564095,Ewenny Cross,2024-03-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
564095,Ewenny Cross,2024-03-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
564095,Ewenny Cross,2024-03-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
564095,Ewenny Cross,2024-03-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
564095,Ewenny Cross,2024-03-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
564095,Ewenny Cross,2024-03-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
564095,Ewenny Cross,2024-03-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
564095,Ewenny Cross,2024-03-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.3
564095,Ewenny Cross,2024-03-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.34
564095,Ewenny Cross,2024-03-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
564095,Ewenny Cross,2024-03-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
564095,Ewenny Cross,2024-03-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
564095,Ewenny Cross,2024-03-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
564095,Ewenny Cross,2024-03-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
564095,Ewenny Cross,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
564095,Ewenny Cross,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
564095,Ewenny Cross,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
564095,Ewenny Cross,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
564095,Ewenny Cross,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
564095,Ewenny Cross,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
564095,Ewenny Cross,2024-03-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,44.0
564095,Ewenny Cross,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
564095,Ewenny Cross,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
564095,Ewenny Cross,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
564095,Ewenny Cross,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
564095,Ewenny Cross,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
564095,Ewenny Cross,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
564095,Ewenny Cross,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
564095,Ewenny Cross,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
564095,Ewenny Cross,2024-03-23T08:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
564095,Ewenny Cross,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
564095,Ewenny Cross,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
564095,Ewenny Cross,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
564095,Ewenny Cross,2024-03-23T08:00:00.000+00:00,transformer,,Temperature,C,15.1
564095,Ewenny Cross,2024-03-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
564095,Ewenny Cross,2024-03-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
564095,Ewenny Cross,2024-03-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
564095,Ewenny Cross,2024-03-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
564095,Ewenny Cross,2024-03-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
564095,Ewenny Cross,2024-03-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
564095,Ewenny Cross,2024-03-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
564095,Ewenny Cross,2024-03-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.47
564095,Ewenny Cross,2024-03-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
564095,Ewenny Cross,2024-03-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.95
564095,Ewenny Cross,2024-03-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
564095,Ewenny Cross,2024-03-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
564095,Ewenny Cross,2024-03-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
564095,Ewenny Cross,2024-03-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
564095,Ewenny Cross,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
564095,Ewenny Cross,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
564095,Ewenny Cross,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
564095,Ewenny Cross,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
564095,Ewenny Cross,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
564095,Ewenny Cross,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
564095,Ewenny Cross,2024-03-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
564095,Ewenny Cross,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
564095,Ewenny Cross,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
564095,Ewenny Cross,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
564095,Ewenny Cross,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
564095,Ewenny Cross,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
564095,Ewenny Cross,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
564095,Ewenny Cross,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
564095,Ewenny Cross,2024-03-23T07:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
564095,Ewenny Cross,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
564095,Ewenny Cross,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
564095,Ewenny Cross,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
564095,Ewenny Cross,2024-03-23T07:50:00.000+00:00,transformer,,Temperature,C,15.0
564095,Ewenny Cross,2024-03-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
564095,Ewenny Cross,2024-03-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
564095,Ewenny Cross,2024-03-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
564095,Ewenny Cross,2024-03-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
564095,Ewenny Cross,2024-03-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
564095,Ewenny Cross,2024-03-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
564095,Ewenny Cross,2024-03-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
564095,Ewenny Cross,2024-03-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
564095,Ewenny Cross,2024-03-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
564095,Ewenny Cross,2024-03-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.96
564095,Ewenny Cross,2024-03-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
564095,Ewenny Cross,2024-03-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.06
564095,Ewenny Cross,2024-03-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
564095,Ewenny Cross,2024-03-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
564095,Ewenny Cross,2024-03-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
564095,Ewenny Cross,2024-03-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
564095,Ewenny Cross,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
564095,Ewenny Cross,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
564095,Ewenny Cross,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
564095,Ewenny Cross,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
564095,Ewenny Cross,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
564095,Ewenny Cross,2024-03-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
564095,Ewenny Cross,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
564095,Ewenny Cross,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
564095,Ewenny Cross,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
564095,Ewenny Cross,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
564095,Ewenny Cross,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
564095,Ewenny Cross,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
564095,Ewenny Cross,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
564095,Ewenny Cross,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
564095,Ewenny Cross,2024-03-23T07:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
564095,Ewenny Cross,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
564095,Ewenny Cross,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
564095,Ewenny Cross,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
564095,Ewenny Cross,2024-03-23T07:40:00.000+00:00,transformer,,Temperature,C,15.0
564095,Ewenny Cross,2024-03-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
564095,Ewenny Cross,2024-03-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
564095,Ewenny Cross,2024-03-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
564095,Ewenny Cross,2024-03-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
564095,Ewenny Cross,2024-03-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
564095,Ewenny Cross,2024-03-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
564095,Ewenny Cross,2024-03-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
564095,Ewenny Cross,2024-03-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
564095,Ewenny Cross,2024-03-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,1.28
564095,Ewenny Cross,2024-03-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.39
564095,Ewenny Cross,2024-03-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.61
564095,Ewenny Cross,2024-03-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
564095,Ewenny Cross,2024-03-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
564095,Ewenny Cross,2024-03-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
564095,Ewenny Cross,2024-03-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
564095,Ewenny Cross,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
564095,Ewenny Cross,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
564095,Ewenny Cross,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
564095,Ewenny Cross,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
564095,Ewenny Cross,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
564095,Ewenny Cross,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
564095,Ewenny Cross,2024-03-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
564095,Ewenny Cross,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
564095,Ewenny Cross,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
564095,Ewenny Cross,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
564095,Ewenny Cross,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
564095,Ewenny Cross,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
564095,Ewenny Cross,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
564095,Ewenny Cross,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
564095,Ewenny Cross,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
564095,Ewenny Cross,2024-03-23T07:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
564095,Ewenny Cross,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
564095,Ewenny Cross,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
564095,Ewenny Cross,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
564095,Ewenny Cross,2024-03-23T07:30:00.000+00:00,transformer,,Temperature,C,14.9
564095,Ewenny Cross,2024-03-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
564095,Ewenny Cross,2024-03-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
564095,Ewenny Cross,2024-03-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
564095,Ewenny Cross,2024-03-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
564095,Ewenny Cross,2024-03-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
564095,Ewenny Cross,2024-03-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
564095,Ewenny Cross,2024-03-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
564095,Ewenny Cross,2024-03-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
564095,Ewenny Cross,2024-03-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,1.86
564095,Ewenny Cross,2024-03-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
564095,Ewenny Cross,2024-03-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
564095,Ewenny Cross,2024-03-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
564095,Ewenny Cross,2024-03-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
564095,Ewenny Cross,2024-03-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
564095,Ewenny Cross,2024-03-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
564095,Ewenny Cross,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
564095,Ewenny Cross,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
564095,Ewenny Cross,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
564095,Ewenny Cross,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
564095,Ewenny Cross,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
564095,Ewenny Cross,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.54
564095,Ewenny Cross,2024-03-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,59.0
564095,Ewenny Cross,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
564095,Ewenny Cross,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
564095,Ewenny Cross,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
564095,Ewenny Cross,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
564095,Ewenny Cross,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
564095,Ewenny Cross,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
564095,Ewenny Cross,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
564095,Ewenny Cross,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
564095,Ewenny Cross,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
564095,Ewenny Cross,2024-03-23T07:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
564095,Ewenny Cross,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
564095,Ewenny Cross,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
564095,Ewenny Cross,2024-03-23T07:20:00.000+00:00,transformer,,Temperature,C,14.8
564095,Ewenny Cross,2024-03-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
564095,Ewenny Cross,2024-03-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
564095,Ewenny Cross,2024-03-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
564095,Ewenny Cross,2024-03-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
564095,Ewenny Cross,2024-03-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
564095,Ewenny Cross,2024-03-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
564095,Ewenny Cross,2024-03-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
564095,Ewenny Cross,2024-03-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,1.54
564095,Ewenny Cross,2024-03-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
564095,Ewenny Cross,2024-03-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
564095,Ewenny Cross,2024-03-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
564095,Ewenny Cross,2024-03-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
564095,Ewenny Cross,2024-03-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
564095,Ewenny Cross,2024-03-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
564095,Ewenny Cross,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
564095,Ewenny Cross,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
564095,Ewenny Cross,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
564095,Ewenny Cross,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
564095,Ewenny Cross,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
564095,Ewenny Cross,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
564095,Ewenny Cross,2024-03-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
564095,Ewenny Cross,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
564095,Ewenny Cross,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
564095,Ewenny Cross,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
564095,Ewenny Cross,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
564095,Ewenny Cross,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
564095,Ewenny Cross,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
564095,Ewenny Cross,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
564095,Ewenny Cross,2024-03-23T07:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
564095,Ewenny Cross,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
564095,Ewenny Cross,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
564095,Ewenny Cross,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
564095,Ewenny Cross,2024-03-23T07:10:00.000+00:00,transformer,,Temperature,C,14.8
564095,Ewenny Cross,2024-03-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
564095,Ewenny Cross,2024-03-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
564095,Ewenny Cross,2024-03-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
564095,Ewenny Cross,2024-03-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
564095,Ewenny Cross,2024-03-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
564095,Ewenny Cross,2024-03-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
564095,Ewenny Cross,2024-03-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
564095,Ewenny Cross,2024-03-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
564095,Ewenny Cross,2024-03-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.28
564095,Ewenny Cross,2024-03-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
564095,Ewenny Cross,2024-03-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
564095,Ewenny Cross,2024-03-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
564095,Ewenny Cross,2024-03-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
564095,Ewenny Cross,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
564095,Ewenny Cross,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
564095,Ewenny Cross,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
564095,Ewenny Cross,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
564095,Ewenny Cross,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
564095,Ewenny Cross,2024-03-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
564095,Ewenny Cross,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
564095,Ewenny Cross,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
564095,Ewenny Cross,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
564095,Ewenny Cross,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
564095,Ewenny Cross,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
564095,Ewenny Cross,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
564095,Ewenny Cross,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
564095,Ewenny Cross,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
564095,Ewenny Cross,2024-03-23T07:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
564095,Ewenny Cross,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
564095,Ewenny Cross,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
564095,Ewenny Cross,2024-03-23T07:00:00.000+00:00,transformer,,Temperature,C,14.8
564095,Ewenny Cross,2024-03-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
564095,Ewenny Cross,2024-03-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
564095,Ewenny Cross,2024-03-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
564095,Ewenny Cross,2024-03-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
564095,Ewenny Cross,2024-03-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
564095,Ewenny Cross,2024-03-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
564095,Ewenny Cross,2024-03-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.61
564095,Ewenny Cross,2024-03-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.73
564095,Ewenny Cross,2024-03-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.67
564095,Ewenny Cross,2024-03-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
564095,Ewenny Cross,2024-03-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
564095,Ewenny Cross,2024-03-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
564095,Ewenny Cross,2024-03-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
564095,Ewenny Cross,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
564095,Ewenny Cross,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
564095,Ewenny Cross,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
564095,Ewenny Cross,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
564095,Ewenny Cross,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
564095,Ewenny Cross,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
564095,Ewenny Cross,2024-03-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
564095,Ewenny Cross,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
564095,Ewenny Cross,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
564095,Ewenny Cross,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
564095,Ewenny Cross,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
564095,Ewenny Cross,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
564095,Ewenny Cross,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
564095,Ewenny Cross,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
564095,Ewenny Cross,2024-03-23T06:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
564095,Ewenny Cross,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
564095,Ewenny Cross,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
564095,Ewenny Cross,2024-03-23T06:50:00.000+00:00,transformer,,Temperature,C,14.8
564095,Ewenny Cross,2024-03-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
564095,Ewenny Cross,2024-03-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
564095,Ewenny Cross,2024-03-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
564095,Ewenny Cross,2024-03-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
564095,Ewenny Cross,2024-03-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
564095,Ewenny Cross,2024-03-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
564095,Ewenny Cross,2024-03-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
564095,Ewenny Cross,2024-03-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.48
564095,Ewenny Cross,2024-03-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.27
564095,Ewenny Cross,2024-03-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
564095,Ewenny Cross,2024-03-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
564095,Ewenny Cross,2024-03-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
564095,Ewenny Cross,2024-03-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
564095,Ewenny Cross,2024-03-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
564095,Ewenny Cross,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
564095,Ewenny Cross,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
564095,Ewenny Cross,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
564095,Ewenny Cross,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
564095,Ewenny Cross,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
564095,Ewenny Cross,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
564095,Ewenny Cross,2024-03-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
564095,Ewenny Cross,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
564095,Ewenny Cross,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
564095,Ewenny Cross,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
564095,Ewenny Cross,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
564095,Ewenny Cross,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
564095,Ewenny Cross,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
564095,Ewenny Cross,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
564095,Ewenny Cross,2024-03-23T06:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
564095,Ewenny Cross,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
564095,Ewenny Cross,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
564095,Ewenny Cross,2024-03-23T06:40:00.000+00:00,transformer,,Temperature,C,14.8
564095,Ewenny Cross,2024-03-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
564095,Ewenny Cross,2024-03-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
564095,Ewenny Cross,2024-03-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
564095,Ewenny Cross,2024-03-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
564095,Ewenny Cross,2024-03-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
564095,Ewenny Cross,2024-03-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
564095,Ewenny Cross,2024-03-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
564095,Ewenny Cross,2024-03-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
564095,Ewenny Cross,2024-03-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.13
564095,Ewenny Cross,2024-03-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
564095,Ewenny Cross,2024-03-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
564095,Ewenny Cross,2024-03-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
564095,Ewenny Cross,2024-03-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
564095,Ewenny Cross,2024-03-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
564095,Ewenny Cross,2024-03-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
564095,Ewenny Cross,2024-03-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
564095,Ewenny Cross,2024-03-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
564095,Ewenny Cross,2024-03-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
564095,Ewenny Cross,2024-03-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
564095,Ewenny Cross,2024-03-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
564095,Ewenny Cross,2024-03-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
564095,Ewenny Cross,2024-03-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
564095,Ewenny Cross,2024-03-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
564095,Ewenny Cross,2024-03-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
