Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564095,Ewenny Cross,2024-03-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
564095,Ewenny Cross,2024-03-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
564095,Ewenny Cross,2024-03-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
564095,Ewenny Cross,2024-03-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
564095,Ewenny Cross,2024-03-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
564095,Ewenny Cross,2024-03-23T06:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
564095,Ewenny Cross,2024-03-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
564095,Ewenny Cross,2024-03-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
564095,Ewenny Cross,2024-03-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
564095,Ewenny Cross,2024-03-23T06:30:00.000+00:00,transformer,,Temperature,C,14.8
564095,Ewenny Cross,2024-03-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
564095,Ewenny Cross,2024-03-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
564095,Ewenny Cross,2024-03-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
564095,Ewenny Cross,2024-03-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
564095,Ewenny Cross,2024-03-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
564095,Ewenny Cross,2024-03-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.02
564095,Ewenny Cross,2024-03-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.36
564095,Ewenny Cross,2024-03-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.03
564095,Ewenny Cross,2024-03-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
564095,Ewenny Cross,2024-03-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
564095,Ewenny Cross,2024-03-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
564095,Ewenny Cross,2024-03-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
564095,Ewenny Cross,2024-03-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
564095,Ewenny Cross,2024-03-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
564095,Ewenny Cross,2024-03-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
564095,Ewenny Cross,2024-03-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
564095,Ewenny Cross,2024-03-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
564095,Ewenny Cross,2024-03-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
564095,Ewenny Cross,2024-03-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
564095,Ewenny Cross,2024-03-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
564095,Ewenny Cross,2024-03-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
564095,Ewenny Cross,2024-03-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
564095,Ewenny Cross,2024-03-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
564095,Ewenny Cross,2024-03-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
564095,Ewenny Cross,2024-03-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
564095,Ewenny Cross,2024-03-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
564095,Ewenny Cross,2024-03-23T06:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
564095,Ewenny Cross,2024-03-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
564095,Ewenny Cross,2024-03-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
564095,Ewenny Cross,2024-03-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
564095,Ewenny Cross,2024-03-23T06:20:00.000+00:00,transformer,,Temperature,C,14.8
564095,Ewenny Cross,2024-03-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
564095,Ewenny Cross,2024-03-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
564095,Ewenny Cross,2024-03-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
564095,Ewenny Cross,2024-03-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
564095,Ewenny Cross,2024-03-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
564095,Ewenny Cross,2024-03-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
564095,Ewenny Cross,2024-03-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.33
564095,Ewenny Cross,2024-03-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.92
564095,Ewenny Cross,2024-03-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
564095,Ewenny Cross,2024-03-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
564095,Ewenny Cross,2024-03-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
564095,Ewenny Cross,2024-03-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
564095,Ewenny Cross,2024-03-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
564095,Ewenny Cross,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
564095,Ewenny Cross,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
564095,Ewenny Cross,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
564095,Ewenny Cross,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
564095,Ewenny Cross,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
564095,Ewenny Cross,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
564095,Ewenny Cross,2024-03-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,30.7
564095,Ewenny Cross,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
564095,Ewenny Cross,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
564095,Ewenny Cross,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
564095,Ewenny Cross,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
564095,Ewenny Cross,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
564095,Ewenny Cross,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
564095,Ewenny Cross,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
564095,Ewenny Cross,2024-03-23T06:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
564095,Ewenny Cross,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
564095,Ewenny Cross,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
564095,Ewenny Cross,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
564095,Ewenny Cross,2024-03-23T06:10:00.000+00:00,transformer,,Temperature,C,14.8
564095,Ewenny Cross,2024-03-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
564095,Ewenny Cross,2024-03-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
564095,Ewenny Cross,2024-03-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
564095,Ewenny Cross,2024-03-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
564095,Ewenny Cross,2024-03-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
564095,Ewenny Cross,2024-03-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
564095,Ewenny Cross,2024-03-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
564095,Ewenny Cross,2024-03-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.83
564095,Ewenny Cross,2024-03-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.01
564095,Ewenny Cross,2024-03-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
564095,Ewenny Cross,2024-03-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
564095,Ewenny Cross,2024-03-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
564095,Ewenny Cross,2024-03-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
564095,Ewenny Cross,2024-03-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
564095,Ewenny Cross,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
564095,Ewenny Cross,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
564095,Ewenny Cross,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
564095,Ewenny Cross,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
564095,Ewenny Cross,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
564095,Ewenny Cross,2024-03-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
564095,Ewenny Cross,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
564095,Ewenny Cross,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
564095,Ewenny Cross,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
564095,Ewenny Cross,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
564095,Ewenny Cross,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
564095,Ewenny Cross,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
564095,Ewenny Cross,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
564095,Ewenny Cross,2024-03-23T06:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
564095,Ewenny Cross,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
564095,Ewenny Cross,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
564095,Ewenny Cross,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
564095,Ewenny Cross,2024-03-23T06:00:00.000+00:00,transformer,,Temperature,C,14.8
564095,Ewenny Cross,2024-03-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
564095,Ewenny Cross,2024-03-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
564095,Ewenny Cross,2024-03-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
564095,Ewenny Cross,2024-03-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
564095,Ewenny Cross,2024-03-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
564095,Ewenny Cross,2024-03-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
564095,Ewenny Cross,2024-03-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
564095,Ewenny Cross,2024-03-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.64
564095,Ewenny Cross,2024-03-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.31
564095,Ewenny Cross,2024-03-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
564095,Ewenny Cross,2024-03-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
564095,Ewenny Cross,2024-03-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
564095,Ewenny Cross,2024-03-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
564095,Ewenny Cross,2024-03-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
564095,Ewenny Cross,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
564095,Ewenny Cross,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
564095,Ewenny Cross,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
564095,Ewenny Cross,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
564095,Ewenny Cross,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
564095,Ewenny Cross,2024-03-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
564095,Ewenny Cross,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
564095,Ewenny Cross,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
564095,Ewenny Cross,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
564095,Ewenny Cross,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
564095,Ewenny Cross,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
564095,Ewenny Cross,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
564095,Ewenny Cross,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
564095,Ewenny Cross,2024-03-23T05:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
564095,Ewenny Cross,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
564095,Ewenny Cross,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
564095,Ewenny Cross,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
564095,Ewenny Cross,2024-03-23T05:50:00.000+00:00,transformer,,Temperature,C,14.8
564095,Ewenny Cross,2024-03-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
564095,Ewenny Cross,2024-03-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
564095,Ewenny Cross,2024-03-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
564095,Ewenny Cross,2024-03-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
564095,Ewenny Cross,2024-03-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
564095,Ewenny Cross,2024-03-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
564095,Ewenny Cross,2024-03-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
564095,Ewenny Cross,2024-03-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.47
564095,Ewenny Cross,2024-03-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.01
564095,Ewenny Cross,2024-03-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.06
564095,Ewenny Cross,2024-03-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
564095,Ewenny Cross,2024-03-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
564095,Ewenny Cross,2024-03-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
564095,Ewenny Cross,2024-03-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
564095,Ewenny Cross,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
564095,Ewenny Cross,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
564095,Ewenny Cross,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
564095,Ewenny Cross,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
564095,Ewenny Cross,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
564095,Ewenny Cross,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
564095,Ewenny Cross,2024-03-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
564095,Ewenny Cross,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
564095,Ewenny Cross,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
564095,Ewenny Cross,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
564095,Ewenny Cross,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
564095,Ewenny Cross,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
564095,Ewenny Cross,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
564095,Ewenny Cross,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
564095,Ewenny Cross,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
564095,Ewenny Cross,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
564095,Ewenny Cross,2024-03-23T05:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
564095,Ewenny Cross,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
564095,Ewenny Cross,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
564095,Ewenny Cross,2024-03-23T05:40:00.000+00:00,transformer,,Temperature,C,14.8
564095,Ewenny Cross,2024-03-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
564095,Ewenny Cross,2024-03-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
564095,Ewenny Cross,2024-03-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
564095,Ewenny Cross,2024-03-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
564095,Ewenny Cross,2024-03-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
564095,Ewenny Cross,2024-03-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
564095,Ewenny Cross,2024-03-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
564095,Ewenny Cross,2024-03-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.8
564095,Ewenny Cross,2024-03-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.04
564095,Ewenny Cross,2024-03-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.97
564095,Ewenny Cross,2024-03-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
564095,Ewenny Cross,2024-03-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
564095,Ewenny Cross,2024-03-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
564095,Ewenny Cross,2024-03-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
564095,Ewenny Cross,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
564095,Ewenny Cross,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
564095,Ewenny Cross,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
564095,Ewenny Cross,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
564095,Ewenny Cross,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
564095,Ewenny Cross,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
564095,Ewenny Cross,2024-03-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
564095,Ewenny Cross,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
564095,Ewenny Cross,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
564095,Ewenny Cross,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
564095,Ewenny Cross,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
564095,Ewenny Cross,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
564095,Ewenny Cross,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
564095,Ewenny Cross,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
564095,Ewenny Cross,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
564095,Ewenny Cross,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
564095,Ewenny Cross,2024-03-23T05:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
564095,Ewenny Cross,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
564095,Ewenny Cross,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
564095,Ewenny Cross,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
564095,Ewenny Cross,2024-03-23T05:30:00.000+00:00,transformer,,Temperature,C,14.8
564095,Ewenny Cross,2024-03-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
564095,Ewenny Cross,2024-03-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
564095,Ewenny Cross,2024-03-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
564095,Ewenny Cross,2024-03-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
564095,Ewenny Cross,2024-03-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
564095,Ewenny Cross,2024-03-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
564095,Ewenny Cross,2024-03-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.52
564095,Ewenny Cross,2024-03-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.7
564095,Ewenny Cross,2024-03-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.9
564095,Ewenny Cross,2024-03-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
564095,Ewenny Cross,2024-03-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
564095,Ewenny Cross,2024-03-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
564095,Ewenny Cross,2024-03-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
564095,Ewenny Cross,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
564095,Ewenny Cross,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
564095,Ewenny Cross,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
564095,Ewenny Cross,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
564095,Ewenny Cross,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
564095,Ewenny Cross,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
564095,Ewenny Cross,2024-03-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
564095,Ewenny Cross,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
564095,Ewenny Cross,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
564095,Ewenny Cross,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
564095,Ewenny Cross,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
564095,Ewenny Cross,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
564095,Ewenny Cross,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
564095,Ewenny Cross,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
564095,Ewenny Cross,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
564095,Ewenny Cross,2024-03-23T05:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
564095,Ewenny Cross,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
564095,Ewenny Cross,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
564095,Ewenny Cross,2024-03-23T05:20:00.000+00:00,transformer,,Temperature,C,14.9
564095,Ewenny Cross,2024-03-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
564095,Ewenny Cross,2024-03-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
564095,Ewenny Cross,2024-03-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
564095,Ewenny Cross,2024-03-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
564095,Ewenny Cross,2024-03-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
564095,Ewenny Cross,2024-03-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
564095,Ewenny Cross,2024-03-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
564095,Ewenny Cross,2024-03-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.73
564095,Ewenny Cross,2024-03-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.66
564095,Ewenny Cross,2024-03-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.33
564095,Ewenny Cross,2024-03-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
564095,Ewenny Cross,2024-03-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
564095,Ewenny Cross,2024-03-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
564095,Ewenny Cross,2024-03-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
564095,Ewenny Cross,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
564095,Ewenny Cross,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
564095,Ewenny Cross,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
564095,Ewenny Cross,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
564095,Ewenny Cross,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
564095,Ewenny Cross,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
564095,Ewenny Cross,2024-03-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
564095,Ewenny Cross,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
564095,Ewenny Cross,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
564095,Ewenny Cross,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
564095,Ewenny Cross,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
564095,Ewenny Cross,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
564095,Ewenny Cross,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
564095,Ewenny Cross,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
564095,Ewenny Cross,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
564095,Ewenny Cross,2024-03-23T05:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
564095,Ewenny Cross,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
564095,Ewenny Cross,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
564095,Ewenny Cross,2024-03-23T05:10:00.000+00:00,transformer,,Temperature,C,14.9
564095,Ewenny Cross,2024-03-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
564095,Ewenny Cross,2024-03-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
564095,Ewenny Cross,2024-03-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
564095,Ewenny Cross,2024-03-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
564095,Ewenny Cross,2024-03-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
564095,Ewenny Cross,2024-03-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
564095,Ewenny Cross,2024-03-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
564095,Ewenny Cross,2024-03-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.56
564095,Ewenny Cross,2024-03-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.69
564095,Ewenny Cross,2024-03-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.65
564095,Ewenny Cross,2024-03-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
564095,Ewenny Cross,2024-03-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
564095,Ewenny Cross,2024-03-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
564095,Ewenny Cross,2024-03-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
564095,Ewenny Cross,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
564095,Ewenny Cross,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
564095,Ewenny Cross,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
564095,Ewenny Cross,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
564095,Ewenny Cross,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
564095,Ewenny Cross,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
564095,Ewenny Cross,2024-03-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
564095,Ewenny Cross,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
564095,Ewenny Cross,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
564095,Ewenny Cross,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
564095,Ewenny Cross,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
564095,Ewenny Cross,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
564095,Ewenny Cross,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
564095,Ewenny Cross,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
564095,Ewenny Cross,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
564095,Ewenny Cross,2024-03-23T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
564095,Ewenny Cross,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
564095,Ewenny Cross,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
564095,Ewenny Cross,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
564095,Ewenny Cross,2024-03-23T05:00:00.000+00:00,transformer,,Temperature,C,15.0
564095,Ewenny Cross,2024-03-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
564095,Ewenny Cross,2024-03-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
564095,Ewenny Cross,2024-03-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
564095,Ewenny Cross,2024-03-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
564095,Ewenny Cross,2024-03-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
564095,Ewenny Cross,2024-03-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
564095,Ewenny Cross,2024-03-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
564095,Ewenny Cross,2024-03-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
564095,Ewenny Cross,2024-03-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
564095,Ewenny Cross,2024-03-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.54
564095,Ewenny Cross,2024-03-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.47
564095,Ewenny Cross,2024-03-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.84
564095,Ewenny Cross,2024-03-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
564095,Ewenny Cross,2024-03-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
564095,Ewenny Cross,2024-03-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
564095,Ewenny Cross,2024-03-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
564095,Ewenny Cross,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
564095,Ewenny Cross,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
564095,Ewenny Cross,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
564095,Ewenny Cross,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
564095,Ewenny Cross,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
564095,Ewenny Cross,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
564095,Ewenny Cross,2024-03-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
564095,Ewenny Cross,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
564095,Ewenny Cross,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
564095,Ewenny Cross,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
564095,Ewenny Cross,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
564095,Ewenny Cross,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
564095,Ewenny Cross,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
564095,Ewenny Cross,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
564095,Ewenny Cross,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
564095,Ewenny Cross,2024-03-23T04:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
564095,Ewenny Cross,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
564095,Ewenny Cross,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
564095,Ewenny Cross,2024-03-23T04:50:00.000+00:00,transformer,,Temperature,C,15.0
564095,Ewenny Cross,2024-03-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
564095,Ewenny Cross,2024-03-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
564095,Ewenny Cross,2024-03-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
564095,Ewenny Cross,2024-03-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
564095,Ewenny Cross,2024-03-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
564095,Ewenny Cross,2024-03-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
564095,Ewenny Cross,2024-03-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.65
564095,Ewenny Cross,2024-03-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.77
564095,Ewenny Cross,2024-03-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.65
564095,Ewenny Cross,2024-03-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
564095,Ewenny Cross,2024-03-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
564095,Ewenny Cross,2024-03-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
564095,Ewenny Cross,2024-03-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
564095,Ewenny Cross,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
564095,Ewenny Cross,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
564095,Ewenny Cross,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
564095,Ewenny Cross,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
564095,Ewenny Cross,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
564095,Ewenny Cross,2024-03-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
564095,Ewenny Cross,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
564095,Ewenny Cross,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
564095,Ewenny Cross,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
564095,Ewenny Cross,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
564095,Ewenny Cross,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
564095,Ewenny Cross,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
564095,Ewenny Cross,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
564095,Ewenny Cross,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
564095,Ewenny Cross,2024-03-23T04:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
564095,Ewenny Cross,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
564095,Ewenny Cross,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
564095,Ewenny Cross,2024-03-23T04:40:00.000+00:00,transformer,,Temperature,C,15.0
564095,Ewenny Cross,2024-03-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
564095,Ewenny Cross,2024-03-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
564095,Ewenny Cross,2024-03-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
564095,Ewenny Cross,2024-03-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
564095,Ewenny Cross,2024-03-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
564095,Ewenny Cross,2024-03-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
564095,Ewenny Cross,2024-03-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.66
564095,Ewenny Cross,2024-03-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.96
564095,Ewenny Cross,2024-03-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.14
564095,Ewenny Cross,2024-03-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
564095,Ewenny Cross,2024-03-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
564095,Ewenny Cross,2024-03-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
564095,Ewenny Cross,2024-03-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
564095,Ewenny Cross,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
564095,Ewenny Cross,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
564095,Ewenny Cross,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
564095,Ewenny Cross,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
564095,Ewenny Cross,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
564095,Ewenny Cross,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
564095,Ewenny Cross,2024-03-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,8.7
564095,Ewenny Cross,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
564095,Ewenny Cross,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
564095,Ewenny Cross,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
564095,Ewenny Cross,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
564095,Ewenny Cross,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
564095,Ewenny Cross,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
564095,Ewenny Cross,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
564095,Ewenny Cross,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
564095,Ewenny Cross,2024-03-23T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
564095,Ewenny Cross,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
564095,Ewenny Cross,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
564095,Ewenny Cross,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
564095,Ewenny Cross,2024-03-23T04:30:00.000+00:00,transformer,,Temperature,C,15.0
564095,Ewenny Cross,2024-03-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
564095,Ewenny Cross,2024-03-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
564095,Ewenny Cross,2024-03-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
564095,Ewenny Cross,2024-03-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
564095,Ewenny Cross,2024-03-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
564095,Ewenny Cross,2024-03-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
564095,Ewenny Cross,2024-03-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
564095,Ewenny Cross,2024-03-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.61
564095,Ewenny Cross,2024-03-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.46
564095,Ewenny Cross,2024-03-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
564095,Ewenny Cross,2024-03-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
564095,Ewenny Cross,2024-03-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
564095,Ewenny Cross,2024-03-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
564095,Ewenny Cross,2024-03-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
564095,Ewenny Cross,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
564095,Ewenny Cross,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
564095,Ewenny Cross,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
564095,Ewenny Cross,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
564095,Ewenny Cross,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
564095,Ewenny Cross,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
564095,Ewenny Cross,2024-03-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
564095,Ewenny Cross,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
564095,Ewenny Cross,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
564095,Ewenny Cross,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
564095,Ewenny Cross,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
564095,Ewenny Cross,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
564095,Ewenny Cross,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
564095,Ewenny Cross,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
564095,Ewenny Cross,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
564095,Ewenny Cross,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
564095,Ewenny Cross,2024-03-23T04:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
564095,Ewenny Cross,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
564095,Ewenny Cross,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
564095,Ewenny Cross,2024-03-23T04:20:00.000+00:00,transformer,,Temperature,C,15.0
564095,Ewenny Cross,2024-03-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
564095,Ewenny Cross,2024-03-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
564095,Ewenny Cross,2024-03-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
564095,Ewenny Cross,2024-03-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
564095,Ewenny Cross,2024-03-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
564095,Ewenny Cross,2024-03-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
564095,Ewenny Cross,2024-03-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
564095,Ewenny Cross,2024-03-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.41
564095,Ewenny Cross,2024-03-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.33
564095,Ewenny Cross,2024-03-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.33
564095,Ewenny Cross,2024-03-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
564095,Ewenny Cross,2024-03-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
564095,Ewenny Cross,2024-03-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
564095,Ewenny Cross,2024-03-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
564095,Ewenny Cross,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
564095,Ewenny Cross,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
564095,Ewenny Cross,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
564095,Ewenny Cross,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
564095,Ewenny Cross,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
564095,Ewenny Cross,2024-03-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
564095,Ewenny Cross,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
564095,Ewenny Cross,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
564095,Ewenny Cross,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
564095,Ewenny Cross,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
564095,Ewenny Cross,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
564095,Ewenny Cross,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
564095,Ewenny Cross,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
564095,Ewenny Cross,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
564095,Ewenny Cross,2024-03-23T04:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
564095,Ewenny Cross,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
564095,Ewenny Cross,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
564095,Ewenny Cross,2024-03-23T04:10:00.000+00:00,transformer,,Temperature,C,15.1
564095,Ewenny Cross,2024-03-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
564095,Ewenny Cross,2024-03-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
564095,Ewenny Cross,2024-03-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
564095,Ewenny Cross,2024-03-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
564095,Ewenny Cross,2024-03-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
564095,Ewenny Cross,2024-03-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
564095,Ewenny Cross,2024-03-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
564095,Ewenny Cross,2024-03-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.91
564095,Ewenny Cross,2024-03-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.83
564095,Ewenny Cross,2024-03-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
564095,Ewenny Cross,2024-03-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
564095,Ewenny Cross,2024-03-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
564095,Ewenny Cross,2024-03-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
564095,Ewenny Cross,2024-03-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
564095,Ewenny Cross,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
564095,Ewenny Cross,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
564095,Ewenny Cross,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
564095,Ewenny Cross,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
564095,Ewenny Cross,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
564095,Ewenny Cross,2024-03-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
564095,Ewenny Cross,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
564095,Ewenny Cross,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
564095,Ewenny Cross,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
564095,Ewenny Cross,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
564095,Ewenny Cross,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
564095,Ewenny Cross,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
564095,Ewenny Cross,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
564095,Ewenny Cross,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
564095,Ewenny Cross,2024-03-23T04:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
564095,Ewenny Cross,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
564095,Ewenny Cross,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
564095,Ewenny Cross,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
564095,Ewenny Cross,2024-03-23T04:00:00.000+00:00,transformer,,Temperature,C,15.1
564095,Ewenny Cross,2024-03-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
564095,Ewenny Cross,2024-03-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
564095,Ewenny Cross,2024-03-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
564095,Ewenny Cross,2024-03-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
564095,Ewenny Cross,2024-03-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
