Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564095,Ewenny Cross,2024-03-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
564095,Ewenny Cross,2024-03-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
564095,Ewenny Cross,2024-03-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.51
564095,Ewenny Cross,2024-03-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.87
564095,Ewenny Cross,2024-03-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.42
564095,Ewenny Cross,2024-03-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
564095,Ewenny Cross,2024-03-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
564095,Ewenny Cross,2024-03-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
564095,Ewenny Cross,2024-03-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
564095,Ewenny Cross,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
564095,Ewenny Cross,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
564095,Ewenny Cross,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
564095,Ewenny Cross,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
564095,Ewenny Cross,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
564095,Ewenny Cross,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
564095,Ewenny Cross,2024-03-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
564095,Ewenny Cross,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
564095,Ewenny Cross,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
564095,Ewenny Cross,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
564095,Ewenny Cross,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
564095,Ewenny Cross,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
564095,Ewenny Cross,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
564095,Ewenny Cross,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
564095,Ewenny Cross,2024-03-23T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
564095,Ewenny Cross,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
564095,Ewenny Cross,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
564095,Ewenny Cross,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
564095,Ewenny Cross,2024-03-23T03:50:00.000+00:00,transformer,,Temperature,C,15.1
564095,Ewenny Cross,2024-03-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
564095,Ewenny Cross,2024-03-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
564095,Ewenny Cross,2024-03-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
564095,Ewenny Cross,2024-03-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
564095,Ewenny Cross,2024-03-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
564095,Ewenny Cross,2024-03-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
564095,Ewenny Cross,2024-03-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.45
564095,Ewenny Cross,2024-03-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.9
564095,Ewenny Cross,2024-03-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.57
564095,Ewenny Cross,2024-03-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
564095,Ewenny Cross,2024-03-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
564095,Ewenny Cross,2024-03-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
564095,Ewenny Cross,2024-03-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
564095,Ewenny Cross,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
564095,Ewenny Cross,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
564095,Ewenny Cross,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
564095,Ewenny Cross,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
564095,Ewenny Cross,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
564095,Ewenny Cross,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
564095,Ewenny Cross,2024-03-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
564095,Ewenny Cross,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
564095,Ewenny Cross,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
564095,Ewenny Cross,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
564095,Ewenny Cross,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
564095,Ewenny Cross,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
564095,Ewenny Cross,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
564095,Ewenny Cross,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
564095,Ewenny Cross,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
564095,Ewenny Cross,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
564095,Ewenny Cross,2024-03-23T03:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
564095,Ewenny Cross,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
564095,Ewenny Cross,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
564095,Ewenny Cross,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
564095,Ewenny Cross,2024-03-23T03:40:00.000+00:00,transformer,,Temperature,C,15.1
564095,Ewenny Cross,2024-03-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
564095,Ewenny Cross,2024-03-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
564095,Ewenny Cross,2024-03-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
564095,Ewenny Cross,2024-03-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
564095,Ewenny Cross,2024-03-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
564095,Ewenny Cross,2024-03-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
564095,Ewenny Cross,2024-03-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
564095,Ewenny Cross,2024-03-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
564095,Ewenny Cross,2024-03-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.49
564095,Ewenny Cross,2024-03-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.2
564095,Ewenny Cross,2024-03-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.31
564095,Ewenny Cross,2024-03-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
564095,Ewenny Cross,2024-03-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
564095,Ewenny Cross,2024-03-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
564095,Ewenny Cross,2024-03-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
564095,Ewenny Cross,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
564095,Ewenny Cross,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
564095,Ewenny Cross,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
564095,Ewenny Cross,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
564095,Ewenny Cross,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
564095,Ewenny Cross,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
564095,Ewenny Cross,2024-03-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
564095,Ewenny Cross,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
564095,Ewenny Cross,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
564095,Ewenny Cross,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
564095,Ewenny Cross,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
564095,Ewenny Cross,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
564095,Ewenny Cross,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
564095,Ewenny Cross,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
564095,Ewenny Cross,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
564095,Ewenny Cross,2024-03-23T03:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
564095,Ewenny Cross,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
564095,Ewenny Cross,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
564095,Ewenny Cross,2024-03-23T03:30:00.000+00:00,transformer,,Temperature,C,15.1
564095,Ewenny Cross,2024-03-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
564095,Ewenny Cross,2024-03-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
564095,Ewenny Cross,2024-03-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
564095,Ewenny Cross,2024-03-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
564095,Ewenny Cross,2024-03-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
564095,Ewenny Cross,2024-03-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
564095,Ewenny Cross,2024-03-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.6
564095,Ewenny Cross,2024-03-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.32
564095,Ewenny Cross,2024-03-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.6
564095,Ewenny Cross,2024-03-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
564095,Ewenny Cross,2024-03-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
564095,Ewenny Cross,2024-03-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
564095,Ewenny Cross,2024-03-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
564095,Ewenny Cross,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
564095,Ewenny Cross,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
564095,Ewenny Cross,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
564095,Ewenny Cross,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
564095,Ewenny Cross,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
564095,Ewenny Cross,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
564095,Ewenny Cross,2024-03-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
564095,Ewenny Cross,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
564095,Ewenny Cross,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
564095,Ewenny Cross,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
564095,Ewenny Cross,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
564095,Ewenny Cross,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
564095,Ewenny Cross,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
564095,Ewenny Cross,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
564095,Ewenny Cross,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
564095,Ewenny Cross,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
564095,Ewenny Cross,2024-03-23T03:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
564095,Ewenny Cross,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
564095,Ewenny Cross,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
564095,Ewenny Cross,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
564095,Ewenny Cross,2024-03-23T03:20:00.000+00:00,transformer,,Temperature,C,15.1
564095,Ewenny Cross,2024-03-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
564095,Ewenny Cross,2024-03-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
564095,Ewenny Cross,2024-03-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
564095,Ewenny Cross,2024-03-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
564095,Ewenny Cross,2024-03-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
564095,Ewenny Cross,2024-03-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
564095,Ewenny Cross,2024-03-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.65
564095,Ewenny Cross,2024-03-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.66
564095,Ewenny Cross,2024-03-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.79
564095,Ewenny Cross,2024-03-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
564095,Ewenny Cross,2024-03-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
564095,Ewenny Cross,2024-03-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
564095,Ewenny Cross,2024-03-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
564095,Ewenny Cross,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
564095,Ewenny Cross,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
564095,Ewenny Cross,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
564095,Ewenny Cross,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
564095,Ewenny Cross,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
564095,Ewenny Cross,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
564095,Ewenny Cross,2024-03-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
564095,Ewenny Cross,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
564095,Ewenny Cross,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
564095,Ewenny Cross,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
564095,Ewenny Cross,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
564095,Ewenny Cross,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
564095,Ewenny Cross,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
564095,Ewenny Cross,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
564095,Ewenny Cross,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
564095,Ewenny Cross,2024-03-23T03:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
564095,Ewenny Cross,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
564095,Ewenny Cross,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
564095,Ewenny Cross,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
564095,Ewenny Cross,2024-03-23T03:10:00.000+00:00,transformer,,Temperature,C,15.2
564095,Ewenny Cross,2024-03-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
564095,Ewenny Cross,2024-03-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
564095,Ewenny Cross,2024-03-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
564095,Ewenny Cross,2024-03-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
564095,Ewenny Cross,2024-03-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
564095,Ewenny Cross,2024-03-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
564095,Ewenny Cross,2024-03-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
564095,Ewenny Cross,2024-03-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.5
564095,Ewenny Cross,2024-03-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.68
564095,Ewenny Cross,2024-03-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.26
564095,Ewenny Cross,2024-03-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
564095,Ewenny Cross,2024-03-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
564095,Ewenny Cross,2024-03-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
564095,Ewenny Cross,2024-03-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
564095,Ewenny Cross,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
564095,Ewenny Cross,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
564095,Ewenny Cross,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
564095,Ewenny Cross,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
564095,Ewenny Cross,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
564095,Ewenny Cross,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
564095,Ewenny Cross,2024-03-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
564095,Ewenny Cross,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
564095,Ewenny Cross,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
564095,Ewenny Cross,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
564095,Ewenny Cross,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
564095,Ewenny Cross,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
564095,Ewenny Cross,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
564095,Ewenny Cross,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
564095,Ewenny Cross,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
564095,Ewenny Cross,2024-03-23T03:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
564095,Ewenny Cross,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
564095,Ewenny Cross,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
564095,Ewenny Cross,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
564095,Ewenny Cross,2024-03-23T03:00:00.000+00:00,transformer,,Temperature,C,15.3
564095,Ewenny Cross,2024-03-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
564095,Ewenny Cross,2024-03-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
564095,Ewenny Cross,2024-03-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
564095,Ewenny Cross,2024-03-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
564095,Ewenny Cross,2024-03-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
564095,Ewenny Cross,2024-03-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
564095,Ewenny Cross,2024-03-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
564095,Ewenny Cross,2024-03-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.24
564095,Ewenny Cross,2024-03-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.57
564095,Ewenny Cross,2024-03-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
564095,Ewenny Cross,2024-03-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
564095,Ewenny Cross,2024-03-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
564095,Ewenny Cross,2024-03-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
564095,Ewenny Cross,2024-03-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
564095,Ewenny Cross,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
564095,Ewenny Cross,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
564095,Ewenny Cross,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
564095,Ewenny Cross,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
564095,Ewenny Cross,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
564095,Ewenny Cross,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
564095,Ewenny Cross,2024-03-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
564095,Ewenny Cross,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
564095,Ewenny Cross,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
564095,Ewenny Cross,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
564095,Ewenny Cross,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
564095,Ewenny Cross,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
564095,Ewenny Cross,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
564095,Ewenny Cross,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
564095,Ewenny Cross,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
564095,Ewenny Cross,2024-03-23T02:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
564095,Ewenny Cross,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
564095,Ewenny Cross,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
564095,Ewenny Cross,2024-03-23T02:50:00.000+00:00,transformer,,Temperature,C,15.3
564095,Ewenny Cross,2024-03-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
564095,Ewenny Cross,2024-03-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
564095,Ewenny Cross,2024-03-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
564095,Ewenny Cross,2024-03-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
564095,Ewenny Cross,2024-03-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
564095,Ewenny Cross,2024-03-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
564095,Ewenny Cross,2024-03-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
564095,Ewenny Cross,2024-03-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.17
564095,Ewenny Cross,2024-03-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.25
564095,Ewenny Cross,2024-03-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
564095,Ewenny Cross,2024-03-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
564095,Ewenny Cross,2024-03-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
564095,Ewenny Cross,2024-03-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
564095,Ewenny Cross,2024-03-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
564095,Ewenny Cross,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
564095,Ewenny Cross,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
564095,Ewenny Cross,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
564095,Ewenny Cross,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
564095,Ewenny Cross,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
564095,Ewenny Cross,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
564095,Ewenny Cross,2024-03-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.1
564095,Ewenny Cross,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
564095,Ewenny Cross,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
564095,Ewenny Cross,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
564095,Ewenny Cross,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
564095,Ewenny Cross,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
564095,Ewenny Cross,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
564095,Ewenny Cross,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
564095,Ewenny Cross,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
564095,Ewenny Cross,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
564095,Ewenny Cross,2024-03-23T02:40:00.000+00:00,feeder,1,N Current (RMS),A,12.5
564095,Ewenny Cross,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
564095,Ewenny Cross,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
564095,Ewenny Cross,2024-03-23T02:40:00.000+00:00,transformer,,Temperature,C,15.4
564095,Ewenny Cross,2024-03-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
564095,Ewenny Cross,2024-03-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
564095,Ewenny Cross,2024-03-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
564095,Ewenny Cross,2024-03-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
564095,Ewenny Cross,2024-03-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
564095,Ewenny Cross,2024-03-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
564095,Ewenny Cross,2024-03-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
564095,Ewenny Cross,2024-03-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.26
564095,Ewenny Cross,2024-03-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.29
564095,Ewenny Cross,2024-03-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.26
564095,Ewenny Cross,2024-03-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
564095,Ewenny Cross,2024-03-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
564095,Ewenny Cross,2024-03-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
564095,Ewenny Cross,2024-03-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
564095,Ewenny Cross,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
564095,Ewenny Cross,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
564095,Ewenny Cross,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
564095,Ewenny Cross,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
564095,Ewenny Cross,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
564095,Ewenny Cross,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
564095,Ewenny Cross,2024-03-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
564095,Ewenny Cross,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
564095,Ewenny Cross,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
564095,Ewenny Cross,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
564095,Ewenny Cross,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
564095,Ewenny Cross,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
564095,Ewenny Cross,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
564095,Ewenny Cross,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
564095,Ewenny Cross,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
564095,Ewenny Cross,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
564095,Ewenny Cross,2024-03-23T02:30:00.000+00:00,feeder,1,N Current (RMS),A,13.9
564095,Ewenny Cross,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
564095,Ewenny Cross,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
564095,Ewenny Cross,2024-03-23T02:30:00.000+00:00,transformer,,Temperature,C,15.4
564095,Ewenny Cross,2024-03-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
564095,Ewenny Cross,2024-03-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
564095,Ewenny Cross,2024-03-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
564095,Ewenny Cross,2024-03-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
564095,Ewenny Cross,2024-03-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
564095,Ewenny Cross,2024-03-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
564095,Ewenny Cross,2024-03-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.37
564095,Ewenny Cross,2024-03-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.06
564095,Ewenny Cross,2024-03-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
564095,Ewenny Cross,2024-03-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
564095,Ewenny Cross,2024-03-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
564095,Ewenny Cross,2024-03-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
564095,Ewenny Cross,2024-03-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
564095,Ewenny Cross,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
564095,Ewenny Cross,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
564095,Ewenny Cross,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
564095,Ewenny Cross,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
564095,Ewenny Cross,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
564095,Ewenny Cross,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
564095,Ewenny Cross,2024-03-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
564095,Ewenny Cross,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
564095,Ewenny Cross,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
564095,Ewenny Cross,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
564095,Ewenny Cross,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
564095,Ewenny Cross,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
564095,Ewenny Cross,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
564095,Ewenny Cross,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
564095,Ewenny Cross,2024-03-23T02:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
564095,Ewenny Cross,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
564095,Ewenny Cross,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
564095,Ewenny Cross,2024-03-23T02:20:00.000+00:00,transformer,,Temperature,C,15.5
564095,Ewenny Cross,2024-03-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
564095,Ewenny Cross,2024-03-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
564095,Ewenny Cross,2024-03-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
564095,Ewenny Cross,2024-03-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
564095,Ewenny Cross,2024-03-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
564095,Ewenny Cross,2024-03-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
564095,Ewenny Cross,2024-03-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
564095,Ewenny Cross,2024-03-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
564095,Ewenny Cross,2024-03-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.41
564095,Ewenny Cross,2024-03-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.98
564095,Ewenny Cross,2024-03-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
564095,Ewenny Cross,2024-03-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
564095,Ewenny Cross,2024-03-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
564095,Ewenny Cross,2024-03-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
564095,Ewenny Cross,2024-03-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
564095,Ewenny Cross,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
564095,Ewenny Cross,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
564095,Ewenny Cross,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
564095,Ewenny Cross,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
564095,Ewenny Cross,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
564095,Ewenny Cross,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
564095,Ewenny Cross,2024-03-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
564095,Ewenny Cross,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
564095,Ewenny Cross,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
564095,Ewenny Cross,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
564095,Ewenny Cross,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
564095,Ewenny Cross,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
564095,Ewenny Cross,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
564095,Ewenny Cross,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
564095,Ewenny Cross,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
564095,Ewenny Cross,2024-03-23T02:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
564095,Ewenny Cross,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
564095,Ewenny Cross,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
564095,Ewenny Cross,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
564095,Ewenny Cross,2024-03-23T02:10:00.000+00:00,transformer,,Temperature,C,15.5
564095,Ewenny Cross,2024-03-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
564095,Ewenny Cross,2024-03-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
564095,Ewenny Cross,2024-03-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
564095,Ewenny Cross,2024-03-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
564095,Ewenny Cross,2024-03-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
564095,Ewenny Cross,2024-03-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
564095,Ewenny Cross,2024-03-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
564095,Ewenny Cross,2024-03-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
564095,Ewenny Cross,2024-03-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
564095,Ewenny Cross,2024-03-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.28
564095,Ewenny Cross,2024-03-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.16
564095,Ewenny Cross,2024-03-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
564095,Ewenny Cross,2024-03-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
564095,Ewenny Cross,2024-03-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
564095,Ewenny Cross,2024-03-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
564095,Ewenny Cross,2024-03-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
564095,Ewenny Cross,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
564095,Ewenny Cross,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
564095,Ewenny Cross,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
564095,Ewenny Cross,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
564095,Ewenny Cross,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
564095,Ewenny Cross,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
564095,Ewenny Cross,2024-03-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
564095,Ewenny Cross,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
564095,Ewenny Cross,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
564095,Ewenny Cross,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
564095,Ewenny Cross,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
564095,Ewenny Cross,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
564095,Ewenny Cross,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
564095,Ewenny Cross,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
564095,Ewenny Cross,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
564095,Ewenny Cross,2024-03-23T02:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
564095,Ewenny Cross,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
564095,Ewenny Cross,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
564095,Ewenny Cross,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
564095,Ewenny Cross,2024-03-23T02:00:00.000+00:00,transformer,,Temperature,C,15.6
564095,Ewenny Cross,2024-03-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
564095,Ewenny Cross,2024-03-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
564095,Ewenny Cross,2024-03-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
564095,Ewenny Cross,2024-03-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
564095,Ewenny Cross,2024-03-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
564095,Ewenny Cross,2024-03-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.32
564095,Ewenny Cross,2024-03-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.48
564095,Ewenny Cross,2024-03-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.31
564095,Ewenny Cross,2024-03-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
564095,Ewenny Cross,2024-03-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
564095,Ewenny Cross,2024-03-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
564095,Ewenny Cross,2024-03-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
564095,Ewenny Cross,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
564095,Ewenny Cross,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
564095,Ewenny Cross,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
564095,Ewenny Cross,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
564095,Ewenny Cross,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
564095,Ewenny Cross,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
564095,Ewenny Cross,2024-03-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
564095,Ewenny Cross,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
564095,Ewenny Cross,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
564095,Ewenny Cross,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
564095,Ewenny Cross,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
564095,Ewenny Cross,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
564095,Ewenny Cross,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
564095,Ewenny Cross,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
564095,Ewenny Cross,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
564095,Ewenny Cross,2024-03-23T01:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
564095,Ewenny Cross,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
564095,Ewenny Cross,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
564095,Ewenny Cross,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
564095,Ewenny Cross,2024-03-23T01:50:00.000+00:00,transformer,,Temperature,C,15.6
564095,Ewenny Cross,2024-03-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
564095,Ewenny Cross,2024-03-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
564095,Ewenny Cross,2024-03-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
564095,Ewenny Cross,2024-03-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
564095,Ewenny Cross,2024-03-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
564095,Ewenny Cross,2024-03-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
564095,Ewenny Cross,2024-03-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
564095,Ewenny Cross,2024-03-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.52
564095,Ewenny Cross,2024-03-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.69
564095,Ewenny Cross,2024-03-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.58
564095,Ewenny Cross,2024-03-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
564095,Ewenny Cross,2024-03-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
564095,Ewenny Cross,2024-03-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
564095,Ewenny Cross,2024-03-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
564095,Ewenny Cross,2024-03-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
564095,Ewenny Cross,2024-03-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
564095,Ewenny Cross,2024-03-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
564095,Ewenny Cross,2024-03-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
564095,Ewenny Cross,2024-03-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
564095,Ewenny Cross,2024-03-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
564095,Ewenny Cross,2024-03-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
564095,Ewenny Cross,2024-03-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
564095,Ewenny Cross,2024-03-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
564095,Ewenny Cross,2024-03-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
564095,Ewenny Cross,2024-03-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
564095,Ewenny Cross,2024-03-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
564095,Ewenny Cross,2024-03-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
564095,Ewenny Cross,2024-03-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
564095,Ewenny Cross,2024-03-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
564095,Ewenny Cross,2024-03-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
564095,Ewenny Cross,2024-03-23T01:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
564095,Ewenny Cross,2024-03-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
564095,Ewenny Cross,2024-03-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
564095,Ewenny Cross,2024-03-23T01:40:00.000+00:00,transformer,,Temperature,C,15.7
564095,Ewenny Cross,2024-03-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
564095,Ewenny Cross,2024-03-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
564095,Ewenny Cross,2024-03-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
564095,Ewenny Cross,2024-03-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
564095,Ewenny Cross,2024-03-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
564095,Ewenny Cross,2024-03-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
564095,Ewenny Cross,2024-03-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
564095,Ewenny Cross,2024-03-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.44
564095,Ewenny Cross,2024-03-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.15
564095,Ewenny Cross,2024-03-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.68
564095,Ewenny Cross,2024-03-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
564095,Ewenny Cross,2024-03-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
564095,Ewenny Cross,2024-03-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
564095,Ewenny Cross,2024-03-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
564095,Ewenny Cross,2024-03-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
564095,Ewenny Cross,2024-03-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
564095,Ewenny Cross,2024-03-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
564095,Ewenny Cross,2024-03-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
564095,Ewenny Cross,2024-03-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
564095,Ewenny Cross,2024-03-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
564095,Ewenny Cross,2024-03-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
564095,Ewenny Cross,2024-03-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
564095,Ewenny Cross,2024-03-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
564095,Ewenny Cross,2024-03-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
564095,Ewenny Cross,2024-03-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
564095,Ewenny Cross,2024-03-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
564095,Ewenny Cross,2024-03-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
564095,Ewenny Cross,2024-03-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
564095,Ewenny Cross,2024-03-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
564095,Ewenny Cross,2024-03-23T01:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
564095,Ewenny Cross,2024-03-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
564095,Ewenny Cross,2024-03-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
564095,Ewenny Cross,2024-03-23T01:30:00.000+00:00,transformer,,Temperature,C,15.8
564095,Ewenny Cross,2024-03-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
564095,Ewenny Cross,2024-03-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
564095,Ewenny Cross,2024-03-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
564095,Ewenny Cross,2024-03-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
564095,Ewenny Cross,2024-03-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
564095,Ewenny Cross,2024-03-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
564095,Ewenny Cross,2024-03-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
564095,Ewenny Cross,2024-03-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.24
564095,Ewenny Cross,2024-03-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.24
564095,Ewenny Cross,2024-03-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.64
564095,Ewenny Cross,2024-03-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
564095,Ewenny Cross,2024-03-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
564095,Ewenny Cross,2024-03-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
564095,Ewenny Cross,2024-03-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
564095,Ewenny Cross,2024-03-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
564095,Ewenny Cross,2024-03-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
564095,Ewenny Cross,2024-03-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
564095,Ewenny Cross,2024-03-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
564095,Ewenny Cross,2024-03-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
564095,Ewenny Cross,2024-03-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
564095,Ewenny Cross,2024-03-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
564095,Ewenny Cross,2024-03-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
564095,Ewenny Cross,2024-03-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
564095,Ewenny Cross,2024-03-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
