Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564095,Ewenny Cross,2024-03-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
564095,Ewenny Cross,2024-03-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
564095,Ewenny Cross,2024-03-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
564095,Ewenny Cross,2024-03-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
564095,Ewenny Cross,2024-03-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
564095,Ewenny Cross,2024-03-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
564095,Ewenny Cross,2024-03-23T01:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
564095,Ewenny Cross,2024-03-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
564095,Ewenny Cross,2024-03-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
564095,Ewenny Cross,2024-03-23T01:20:00.000+00:00,transformer,,Temperature,C,15.9
564095,Ewenny Cross,2024-03-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
564095,Ewenny Cross,2024-03-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
564095,Ewenny Cross,2024-03-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
564095,Ewenny Cross,2024-03-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
564095,Ewenny Cross,2024-03-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
564095,Ewenny Cross,2024-03-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
564095,Ewenny Cross,2024-03-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.59
564095,Ewenny Cross,2024-03-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.35
564095,Ewenny Cross,2024-03-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.25
564095,Ewenny Cross,2024-03-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
564095,Ewenny Cross,2024-03-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
564095,Ewenny Cross,2024-03-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
564095,Ewenny Cross,2024-03-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
564095,Ewenny Cross,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
564095,Ewenny Cross,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
564095,Ewenny Cross,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
564095,Ewenny Cross,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
564095,Ewenny Cross,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
564095,Ewenny Cross,2024-03-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
564095,Ewenny Cross,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
564095,Ewenny Cross,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
564095,Ewenny Cross,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
564095,Ewenny Cross,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
564095,Ewenny Cross,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
564095,Ewenny Cross,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
564095,Ewenny Cross,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
564095,Ewenny Cross,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
564095,Ewenny Cross,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
564095,Ewenny Cross,2024-03-23T01:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
564095,Ewenny Cross,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
564095,Ewenny Cross,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
564095,Ewenny Cross,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
564095,Ewenny Cross,2024-03-23T01:10:00.000+00:00,transformer,,Temperature,C,16.0
564095,Ewenny Cross,2024-03-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
564095,Ewenny Cross,2024-03-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
564095,Ewenny Cross,2024-03-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
564095,Ewenny Cross,2024-03-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
564095,Ewenny Cross,2024-03-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
564095,Ewenny Cross,2024-03-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
564095,Ewenny Cross,2024-03-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.47
564095,Ewenny Cross,2024-03-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.66
564095,Ewenny Cross,2024-03-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
564095,Ewenny Cross,2024-03-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
564095,Ewenny Cross,2024-03-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
564095,Ewenny Cross,2024-03-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
564095,Ewenny Cross,2024-03-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
564095,Ewenny Cross,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
564095,Ewenny Cross,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
564095,Ewenny Cross,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
564095,Ewenny Cross,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
564095,Ewenny Cross,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
564095,Ewenny Cross,2024-03-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
564095,Ewenny Cross,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
564095,Ewenny Cross,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
564095,Ewenny Cross,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
564095,Ewenny Cross,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
564095,Ewenny Cross,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
564095,Ewenny Cross,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
564095,Ewenny Cross,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
564095,Ewenny Cross,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
564095,Ewenny Cross,2024-03-23T01:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
564095,Ewenny Cross,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
564095,Ewenny Cross,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
564095,Ewenny Cross,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
564095,Ewenny Cross,2024-03-23T01:00:00.000+00:00,transformer,,Temperature,C,16.1
564095,Ewenny Cross,2024-03-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
564095,Ewenny Cross,2024-03-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
564095,Ewenny Cross,2024-03-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
564095,Ewenny Cross,2024-03-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
564095,Ewenny Cross,2024-03-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
564095,Ewenny Cross,2024-03-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
564095,Ewenny Cross,2024-03-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
564095,Ewenny Cross,2024-03-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
564095,Ewenny Cross,2024-03-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.55
564095,Ewenny Cross,2024-03-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.45
564095,Ewenny Cross,2024-03-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.8
564095,Ewenny Cross,2024-03-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
564095,Ewenny Cross,2024-03-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
564095,Ewenny Cross,2024-03-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
564095,Ewenny Cross,2024-03-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
564095,Ewenny Cross,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
564095,Ewenny Cross,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
564095,Ewenny Cross,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
564095,Ewenny Cross,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
564095,Ewenny Cross,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
564095,Ewenny Cross,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
564095,Ewenny Cross,2024-03-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
564095,Ewenny Cross,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
564095,Ewenny Cross,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
564095,Ewenny Cross,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
564095,Ewenny Cross,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
564095,Ewenny Cross,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
564095,Ewenny Cross,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
564095,Ewenny Cross,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
564095,Ewenny Cross,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
564095,Ewenny Cross,2024-03-23T00:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
564095,Ewenny Cross,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
564095,Ewenny Cross,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
564095,Ewenny Cross,2024-03-23T00:50:00.000+00:00,transformer,,Temperature,C,16.1
564095,Ewenny Cross,2024-03-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
564095,Ewenny Cross,2024-03-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
564095,Ewenny Cross,2024-03-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
564095,Ewenny Cross,2024-03-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
564095,Ewenny Cross,2024-03-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
564095,Ewenny Cross,2024-03-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.31
564095,Ewenny Cross,2024-03-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.25
564095,Ewenny Cross,2024-03-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.5
564095,Ewenny Cross,2024-03-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
564095,Ewenny Cross,2024-03-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
564095,Ewenny Cross,2024-03-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
564095,Ewenny Cross,2024-03-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
564095,Ewenny Cross,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
564095,Ewenny Cross,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
564095,Ewenny Cross,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
564095,Ewenny Cross,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
564095,Ewenny Cross,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
564095,Ewenny Cross,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
564095,Ewenny Cross,2024-03-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
564095,Ewenny Cross,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
564095,Ewenny Cross,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
564095,Ewenny Cross,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
564095,Ewenny Cross,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
564095,Ewenny Cross,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
564095,Ewenny Cross,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
564095,Ewenny Cross,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
564095,Ewenny Cross,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
564095,Ewenny Cross,2024-03-23T00:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
564095,Ewenny Cross,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
564095,Ewenny Cross,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
564095,Ewenny Cross,2024-03-23T00:40:00.000+00:00,transformer,,Temperature,C,16.2
564095,Ewenny Cross,2024-03-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
564095,Ewenny Cross,2024-03-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
564095,Ewenny Cross,2024-03-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
564095,Ewenny Cross,2024-03-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
564095,Ewenny Cross,2024-03-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
564095,Ewenny Cross,2024-03-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.08
564095,Ewenny Cross,2024-03-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.37
564095,Ewenny Cross,2024-03-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.54
564095,Ewenny Cross,2024-03-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
564095,Ewenny Cross,2024-03-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
564095,Ewenny Cross,2024-03-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
564095,Ewenny Cross,2024-03-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
564095,Ewenny Cross,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
564095,Ewenny Cross,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
564095,Ewenny Cross,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
564095,Ewenny Cross,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
564095,Ewenny Cross,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
564095,Ewenny Cross,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
564095,Ewenny Cross,2024-03-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
564095,Ewenny Cross,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
564095,Ewenny Cross,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
564095,Ewenny Cross,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
564095,Ewenny Cross,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
564095,Ewenny Cross,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
564095,Ewenny Cross,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
564095,Ewenny Cross,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
564095,Ewenny Cross,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
564095,Ewenny Cross,2024-03-23T00:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
564095,Ewenny Cross,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
564095,Ewenny Cross,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
564095,Ewenny Cross,2024-03-23T00:30:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
564095,Ewenny Cross,2024-03-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
564095,Ewenny Cross,2024-03-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
564095,Ewenny Cross,2024-03-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
564095,Ewenny Cross,2024-03-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
564095,Ewenny Cross,2024-03-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.29
564095,Ewenny Cross,2024-03-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.25
564095,Ewenny Cross,2024-03-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.86
564095,Ewenny Cross,2024-03-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
564095,Ewenny Cross,2024-03-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
564095,Ewenny Cross,2024-03-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
564095,Ewenny Cross,2024-03-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
564095,Ewenny Cross,2024-03-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
564095,Ewenny Cross,2024-03-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
564095,Ewenny Cross,2024-03-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
564095,Ewenny Cross,2024-03-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
564095,Ewenny Cross,2024-03-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
564095,Ewenny Cross,2024-03-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
564095,Ewenny Cross,2024-03-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,9.4
564095,Ewenny Cross,2024-03-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
564095,Ewenny Cross,2024-03-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
564095,Ewenny Cross,2024-03-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
564095,Ewenny Cross,2024-03-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
564095,Ewenny Cross,2024-03-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
564095,Ewenny Cross,2024-03-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
564095,Ewenny Cross,2024-03-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
564095,Ewenny Cross,2024-03-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
564095,Ewenny Cross,2024-03-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
564095,Ewenny Cross,2024-03-23T00:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
564095,Ewenny Cross,2024-03-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
564095,Ewenny Cross,2024-03-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
564095,Ewenny Cross,2024-03-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
564095,Ewenny Cross,2024-03-23T00:20:00.000+00:00,transformer,,Temperature,C,16.4
564095,Ewenny Cross,2024-03-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
564095,Ewenny Cross,2024-03-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
564095,Ewenny Cross,2024-03-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
564095,Ewenny Cross,2024-03-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
564095,Ewenny Cross,2024-03-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
564095,Ewenny Cross,2024-03-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
564095,Ewenny Cross,2024-03-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.4
564095,Ewenny Cross,2024-03-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.62
564095,Ewenny Cross,2024-03-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.43
564095,Ewenny Cross,2024-03-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
564095,Ewenny Cross,2024-03-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
564095,Ewenny Cross,2024-03-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
564095,Ewenny Cross,2024-03-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
564095,Ewenny Cross,2024-03-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
564095,Ewenny Cross,2024-03-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
564095,Ewenny Cross,2024-03-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
564095,Ewenny Cross,2024-03-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
564095,Ewenny Cross,2024-03-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
564095,Ewenny Cross,2024-03-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
564095,Ewenny Cross,2024-03-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
564095,Ewenny Cross,2024-03-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
564095,Ewenny Cross,2024-03-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
564095,Ewenny Cross,2024-03-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
564095,Ewenny Cross,2024-03-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
564095,Ewenny Cross,2024-03-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
564095,Ewenny Cross,2024-03-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
564095,Ewenny Cross,2024-03-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
564095,Ewenny Cross,2024-03-23T00:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
564095,Ewenny Cross,2024-03-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
564095,Ewenny Cross,2024-03-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
564095,Ewenny Cross,2024-03-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
564095,Ewenny Cross,2024-03-23T00:10:00.000+00:00,transformer,,Temperature,C,16.4
564095,Ewenny Cross,2024-03-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
564095,Ewenny Cross,2024-03-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
564095,Ewenny Cross,2024-03-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
564095,Ewenny Cross,2024-03-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
564095,Ewenny Cross,2024-03-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
564095,Ewenny Cross,2024-03-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
564095,Ewenny Cross,2024-03-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.13
564095,Ewenny Cross,2024-03-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.72
564095,Ewenny Cross,2024-03-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.9
564095,Ewenny Cross,2024-03-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
564095,Ewenny Cross,2024-03-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
564095,Ewenny Cross,2024-03-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
564095,Ewenny Cross,2024-03-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
564095,Ewenny Cross,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
564095,Ewenny Cross,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
564095,Ewenny Cross,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
564095,Ewenny Cross,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
564095,Ewenny Cross,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
564095,Ewenny Cross,2024-03-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
564095,Ewenny Cross,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
564095,Ewenny Cross,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
564095,Ewenny Cross,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
564095,Ewenny Cross,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
564095,Ewenny Cross,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
564095,Ewenny Cross,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
564095,Ewenny Cross,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
564095,Ewenny Cross,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
564095,Ewenny Cross,2024-03-23T00:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
564095,Ewenny Cross,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
564095,Ewenny Cross,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
564095,Ewenny Cross,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
564095,Ewenny Cross,2024-03-23T00:00:00.000+00:00,transformer,,Temperature,C,16.5
564095,Ewenny Cross,2024-03-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
564095,Ewenny Cross,2024-03-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
564095,Ewenny Cross,2024-03-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
564095,Ewenny Cross,2024-03-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
564095,Ewenny Cross,2024-03-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
564095,Ewenny Cross,2024-03-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
564095,Ewenny Cross,2024-03-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
564095,Ewenny Cross,2024-03-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.64
564095,Ewenny Cross,2024-03-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.68
564095,Ewenny Cross,2024-03-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.49
564095,Ewenny Cross,2024-03-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
564095,Ewenny Cross,2024-03-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
564095,Ewenny Cross,2024-03-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
564095,Ewenny Cross,2024-03-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
564095,Ewenny Cross,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
564095,Ewenny Cross,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
564095,Ewenny Cross,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
564095,Ewenny Cross,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
564095,Ewenny Cross,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
564095,Ewenny Cross,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
564095,Ewenny Cross,2024-03-24T23:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
564095,Ewenny Cross,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
564095,Ewenny Cross,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
564095,Ewenny Cross,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
564095,Ewenny Cross,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
564095,Ewenny Cross,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
564095,Ewenny Cross,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
564095,Ewenny Cross,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
564095,Ewenny Cross,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
564095,Ewenny Cross,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
564095,Ewenny Cross,2024-03-24T23:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
564095,Ewenny Cross,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
564095,Ewenny Cross,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
564095,Ewenny Cross,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
564095,Ewenny Cross,2024-03-24T23:50:00.000+00:00,transformer,,Temperature,C,17.1
564095,Ewenny Cross,2024-03-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
564095,Ewenny Cross,2024-03-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
564095,Ewenny Cross,2024-03-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
564095,Ewenny Cross,2024-03-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
564095,Ewenny Cross,2024-03-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
564095,Ewenny Cross,2024-03-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
564095,Ewenny Cross,2024-03-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
564095,Ewenny Cross,2024-03-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
564095,Ewenny Cross,2024-03-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.76
564095,Ewenny Cross,2024-03-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.57
564095,Ewenny Cross,2024-03-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
564095,Ewenny Cross,2024-03-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
564095,Ewenny Cross,2024-03-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
564095,Ewenny Cross,2024-03-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
564095,Ewenny Cross,2024-03-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
564095,Ewenny Cross,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
564095,Ewenny Cross,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
564095,Ewenny Cross,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
564095,Ewenny Cross,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
564095,Ewenny Cross,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
564095,Ewenny Cross,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
564095,Ewenny Cross,2024-03-24T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
564095,Ewenny Cross,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
564095,Ewenny Cross,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
564095,Ewenny Cross,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
564095,Ewenny Cross,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
564095,Ewenny Cross,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
564095,Ewenny Cross,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
564095,Ewenny Cross,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
564095,Ewenny Cross,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
564095,Ewenny Cross,2024-03-24T23:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
564095,Ewenny Cross,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
564095,Ewenny Cross,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
564095,Ewenny Cross,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
564095,Ewenny Cross,2024-03-24T23:40:00.000+00:00,transformer,,Temperature,C,17.2
564095,Ewenny Cross,2024-03-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
564095,Ewenny Cross,2024-03-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
564095,Ewenny Cross,2024-03-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
564095,Ewenny Cross,2024-03-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
564095,Ewenny Cross,2024-03-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
564095,Ewenny Cross,2024-03-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
564095,Ewenny Cross,2024-03-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
564095,Ewenny Cross,2024-03-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
564095,Ewenny Cross,2024-03-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
564095,Ewenny Cross,2024-03-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.84
564095,Ewenny Cross,2024-03-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.35
564095,Ewenny Cross,2024-03-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
564095,Ewenny Cross,2024-03-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
564095,Ewenny Cross,2024-03-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
564095,Ewenny Cross,2024-03-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
564095,Ewenny Cross,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
564095,Ewenny Cross,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
564095,Ewenny Cross,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
564095,Ewenny Cross,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
564095,Ewenny Cross,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
564095,Ewenny Cross,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
564095,Ewenny Cross,2024-03-24T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
564095,Ewenny Cross,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
564095,Ewenny Cross,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
564095,Ewenny Cross,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
564095,Ewenny Cross,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
564095,Ewenny Cross,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
564095,Ewenny Cross,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
564095,Ewenny Cross,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
564095,Ewenny Cross,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
564095,Ewenny Cross,2024-03-24T23:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
564095,Ewenny Cross,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
564095,Ewenny Cross,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
564095,Ewenny Cross,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
564095,Ewenny Cross,2024-03-24T23:30:00.000+00:00,transformer,,Temperature,C,17.3
564095,Ewenny Cross,2024-03-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
564095,Ewenny Cross,2024-03-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
564095,Ewenny Cross,2024-03-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
564095,Ewenny Cross,2024-03-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
564095,Ewenny Cross,2024-03-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
564095,Ewenny Cross,2024-03-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
564095,Ewenny Cross,2024-03-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
564095,Ewenny Cross,2024-03-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.1
564095,Ewenny Cross,2024-03-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.33
564095,Ewenny Cross,2024-03-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.84
564095,Ewenny Cross,2024-03-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
564095,Ewenny Cross,2024-03-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
564095,Ewenny Cross,2024-03-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
564095,Ewenny Cross,2024-03-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
564095,Ewenny Cross,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
564095,Ewenny Cross,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
564095,Ewenny Cross,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
564095,Ewenny Cross,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
564095,Ewenny Cross,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
564095,Ewenny Cross,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
564095,Ewenny Cross,2024-03-24T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
564095,Ewenny Cross,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
564095,Ewenny Cross,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
564095,Ewenny Cross,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
564095,Ewenny Cross,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
564095,Ewenny Cross,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
564095,Ewenny Cross,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
564095,Ewenny Cross,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
564095,Ewenny Cross,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
564095,Ewenny Cross,2024-03-24T23:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
564095,Ewenny Cross,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
564095,Ewenny Cross,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
564095,Ewenny Cross,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
564095,Ewenny Cross,2024-03-24T23:20:00.000+00:00,transformer,,Temperature,C,17.4
564095,Ewenny Cross,2024-03-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
564095,Ewenny Cross,2024-03-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
564095,Ewenny Cross,2024-03-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
564095,Ewenny Cross,2024-03-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
564095,Ewenny Cross,2024-03-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
564095,Ewenny Cross,2024-03-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
564095,Ewenny Cross,2024-03-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
564095,Ewenny Cross,2024-03-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
564095,Ewenny Cross,2024-03-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.66
564095,Ewenny Cross,2024-03-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.53
564095,Ewenny Cross,2024-03-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.71
564095,Ewenny Cross,2024-03-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
564095,Ewenny Cross,2024-03-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
564095,Ewenny Cross,2024-03-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
564095,Ewenny Cross,2024-03-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
564095,Ewenny Cross,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
564095,Ewenny Cross,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
564095,Ewenny Cross,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
564095,Ewenny Cross,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
564095,Ewenny Cross,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
564095,Ewenny Cross,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
564095,Ewenny Cross,2024-03-24T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
564095,Ewenny Cross,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
564095,Ewenny Cross,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
564095,Ewenny Cross,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
564095,Ewenny Cross,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
564095,Ewenny Cross,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
564095,Ewenny Cross,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
564095,Ewenny Cross,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
564095,Ewenny Cross,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
564095,Ewenny Cross,2024-03-24T23:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
564095,Ewenny Cross,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
564095,Ewenny Cross,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
564095,Ewenny Cross,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
564095,Ewenny Cross,2024-03-24T23:10:00.000+00:00,transformer,,Temperature,C,17.4
564095,Ewenny Cross,2024-03-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
564095,Ewenny Cross,2024-03-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
564095,Ewenny Cross,2024-03-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
564095,Ewenny Cross,2024-03-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
564095,Ewenny Cross,2024-03-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
564095,Ewenny Cross,2024-03-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
564095,Ewenny Cross,2024-03-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
564095,Ewenny Cross,2024-03-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
564095,Ewenny Cross,2024-03-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.6
564095,Ewenny Cross,2024-03-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.99
564095,Ewenny Cross,2024-03-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.65
564095,Ewenny Cross,2024-03-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
564095,Ewenny Cross,2024-03-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
564095,Ewenny Cross,2024-03-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
564095,Ewenny Cross,2024-03-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
564095,Ewenny Cross,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
564095,Ewenny Cross,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
564095,Ewenny Cross,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
564095,Ewenny Cross,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
564095,Ewenny Cross,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
564095,Ewenny Cross,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
564095,Ewenny Cross,2024-03-24T23:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
564095,Ewenny Cross,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
564095,Ewenny Cross,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
564095,Ewenny Cross,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
564095,Ewenny Cross,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
564095,Ewenny Cross,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
564095,Ewenny Cross,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
564095,Ewenny Cross,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
564095,Ewenny Cross,2024-03-24T23:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
564095,Ewenny Cross,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
564095,Ewenny Cross,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
564095,Ewenny Cross,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
564095,Ewenny Cross,2024-03-24T23:00:00.000+00:00,transformer,,Temperature,C,17.5
564095,Ewenny Cross,2024-03-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
564095,Ewenny Cross,2024-03-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
564095,Ewenny Cross,2024-03-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
564095,Ewenny Cross,2024-03-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
564095,Ewenny Cross,2024-03-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
564095,Ewenny Cross,2024-03-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
564095,Ewenny Cross,2024-03-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
564095,Ewenny Cross,2024-03-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
564095,Ewenny Cross,2024-03-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
564095,Ewenny Cross,2024-03-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.75
564095,Ewenny Cross,2024-03-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.74
564095,Ewenny Cross,2024-03-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.58
564095,Ewenny Cross,2024-03-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
564095,Ewenny Cross,2024-03-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
564095,Ewenny Cross,2024-03-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
564095,Ewenny Cross,2024-03-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
564095,Ewenny Cross,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
564095,Ewenny Cross,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
564095,Ewenny Cross,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
564095,Ewenny Cross,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
564095,Ewenny Cross,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
564095,Ewenny Cross,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
564095,Ewenny Cross,2024-03-24T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
564095,Ewenny Cross,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
564095,Ewenny Cross,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
564095,Ewenny Cross,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
564095,Ewenny Cross,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
564095,Ewenny Cross,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
564095,Ewenny Cross,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
564095,Ewenny Cross,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
564095,Ewenny Cross,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
564095,Ewenny Cross,2024-03-24T22:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
564095,Ewenny Cross,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
564095,Ewenny Cross,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
564095,Ewenny Cross,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
564095,Ewenny Cross,2024-03-24T22:50:00.000+00:00,transformer,,Temperature,C,17.6
564095,Ewenny Cross,2024-03-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
564095,Ewenny Cross,2024-03-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
564095,Ewenny Cross,2024-03-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
564095,Ewenny Cross,2024-03-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
564095,Ewenny Cross,2024-03-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
564095,Ewenny Cross,2024-03-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
564095,Ewenny Cross,2024-03-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
