Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564095,Ewenny Cross,2024-03-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
564095,Ewenny Cross,2024-03-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.5
564095,Ewenny Cross,2024-03-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.75
564095,Ewenny Cross,2024-03-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
564095,Ewenny Cross,2024-03-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
564095,Ewenny Cross,2024-03-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
564095,Ewenny Cross,2024-03-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
564095,Ewenny Cross,2024-03-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
564095,Ewenny Cross,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
564095,Ewenny Cross,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
564095,Ewenny Cross,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
564095,Ewenny Cross,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
564095,Ewenny Cross,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
564095,Ewenny Cross,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
564095,Ewenny Cross,2024-03-24T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.1
564095,Ewenny Cross,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
564095,Ewenny Cross,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
564095,Ewenny Cross,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
564095,Ewenny Cross,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
564095,Ewenny Cross,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
564095,Ewenny Cross,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
564095,Ewenny Cross,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
564095,Ewenny Cross,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
564095,Ewenny Cross,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
564095,Ewenny Cross,2024-03-24T22:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
564095,Ewenny Cross,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
564095,Ewenny Cross,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
564095,Ewenny Cross,2024-03-24T22:40:00.000+00:00,transformer,,Temperature,C,17.7
564095,Ewenny Cross,2024-03-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
564095,Ewenny Cross,2024-03-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
564095,Ewenny Cross,2024-03-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
564095,Ewenny Cross,2024-03-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
564095,Ewenny Cross,2024-03-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
564095,Ewenny Cross,2024-03-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
564095,Ewenny Cross,2024-03-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
564095,Ewenny Cross,2024-03-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.36
564095,Ewenny Cross,2024-03-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.66
564095,Ewenny Cross,2024-03-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
564095,Ewenny Cross,2024-03-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
564095,Ewenny Cross,2024-03-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
564095,Ewenny Cross,2024-03-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
564095,Ewenny Cross,2024-03-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
564095,Ewenny Cross,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
564095,Ewenny Cross,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
564095,Ewenny Cross,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
564095,Ewenny Cross,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
564095,Ewenny Cross,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
564095,Ewenny Cross,2024-03-24T22:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
564095,Ewenny Cross,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
564095,Ewenny Cross,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
564095,Ewenny Cross,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
564095,Ewenny Cross,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
564095,Ewenny Cross,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
564095,Ewenny Cross,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
564095,Ewenny Cross,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
564095,Ewenny Cross,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
564095,Ewenny Cross,2024-03-24T22:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
564095,Ewenny Cross,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
564095,Ewenny Cross,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
564095,Ewenny Cross,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
564095,Ewenny Cross,2024-03-24T22:30:00.000+00:00,transformer,,Temperature,C,17.8
564095,Ewenny Cross,2024-03-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
564095,Ewenny Cross,2024-03-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
564095,Ewenny Cross,2024-03-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
564095,Ewenny Cross,2024-03-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
564095,Ewenny Cross,2024-03-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
564095,Ewenny Cross,2024-03-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
564095,Ewenny Cross,2024-03-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.35
564095,Ewenny Cross,2024-03-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.94
564095,Ewenny Cross,2024-03-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.37
564095,Ewenny Cross,2024-03-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
564095,Ewenny Cross,2024-03-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
564095,Ewenny Cross,2024-03-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
564095,Ewenny Cross,2024-03-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
564095,Ewenny Cross,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
564095,Ewenny Cross,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
564095,Ewenny Cross,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
564095,Ewenny Cross,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
564095,Ewenny Cross,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
564095,Ewenny Cross,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
564095,Ewenny Cross,2024-03-24T22:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
564095,Ewenny Cross,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
564095,Ewenny Cross,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
564095,Ewenny Cross,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
564095,Ewenny Cross,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
564095,Ewenny Cross,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
564095,Ewenny Cross,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
564095,Ewenny Cross,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
564095,Ewenny Cross,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
564095,Ewenny Cross,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
564095,Ewenny Cross,2024-03-24T22:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
564095,Ewenny Cross,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
564095,Ewenny Cross,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
564095,Ewenny Cross,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
564095,Ewenny Cross,2024-03-24T22:20:00.000+00:00,transformer,,Temperature,C,17.8
564095,Ewenny Cross,2024-03-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
564095,Ewenny Cross,2024-03-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
564095,Ewenny Cross,2024-03-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
564095,Ewenny Cross,2024-03-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
564095,Ewenny Cross,2024-03-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
564095,Ewenny Cross,2024-03-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
564095,Ewenny Cross,2024-03-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
564095,Ewenny Cross,2024-03-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.95
564095,Ewenny Cross,2024-03-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
564095,Ewenny Cross,2024-03-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
564095,Ewenny Cross,2024-03-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
564095,Ewenny Cross,2024-03-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
564095,Ewenny Cross,2024-03-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
564095,Ewenny Cross,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
564095,Ewenny Cross,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
564095,Ewenny Cross,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
564095,Ewenny Cross,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
564095,Ewenny Cross,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
564095,Ewenny Cross,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
564095,Ewenny Cross,2024-03-24T22:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
564095,Ewenny Cross,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
564095,Ewenny Cross,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
564095,Ewenny Cross,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
564095,Ewenny Cross,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
564095,Ewenny Cross,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
564095,Ewenny Cross,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
564095,Ewenny Cross,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
564095,Ewenny Cross,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
564095,Ewenny Cross,2024-03-24T22:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
564095,Ewenny Cross,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
564095,Ewenny Cross,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
564095,Ewenny Cross,2024-03-24T22:10:00.000+00:00,transformer,,Temperature,C,17.9
564095,Ewenny Cross,2024-03-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
564095,Ewenny Cross,2024-03-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
564095,Ewenny Cross,2024-03-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
564095,Ewenny Cross,2024-03-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
564095,Ewenny Cross,2024-03-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
564095,Ewenny Cross,2024-03-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
564095,Ewenny Cross,2024-03-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
564095,Ewenny Cross,2024-03-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
564095,Ewenny Cross,2024-03-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
564095,Ewenny Cross,2024-03-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.12
564095,Ewenny Cross,2024-03-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
564095,Ewenny Cross,2024-03-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
564095,Ewenny Cross,2024-03-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
564095,Ewenny Cross,2024-03-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
564095,Ewenny Cross,2024-03-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
564095,Ewenny Cross,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
564095,Ewenny Cross,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
564095,Ewenny Cross,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
564095,Ewenny Cross,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
564095,Ewenny Cross,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
564095,Ewenny Cross,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
564095,Ewenny Cross,2024-03-24T22:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
564095,Ewenny Cross,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
564095,Ewenny Cross,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
564095,Ewenny Cross,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
564095,Ewenny Cross,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
564095,Ewenny Cross,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
564095,Ewenny Cross,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
564095,Ewenny Cross,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
564095,Ewenny Cross,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
564095,Ewenny Cross,2024-03-24T22:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
564095,Ewenny Cross,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
564095,Ewenny Cross,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
564095,Ewenny Cross,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
564095,Ewenny Cross,2024-03-24T22:00:00.000+00:00,transformer,,Temperature,C,17.9
564095,Ewenny Cross,2024-03-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
564095,Ewenny Cross,2024-03-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
564095,Ewenny Cross,2024-03-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
564095,Ewenny Cross,2024-03-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
564095,Ewenny Cross,2024-03-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
564095,Ewenny Cross,2024-03-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.46
564095,Ewenny Cross,2024-03-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
564095,Ewenny Cross,2024-03-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
564095,Ewenny Cross,2024-03-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
564095,Ewenny Cross,2024-03-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
564095,Ewenny Cross,2024-03-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
564095,Ewenny Cross,2024-03-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
564095,Ewenny Cross,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
564095,Ewenny Cross,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
564095,Ewenny Cross,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
564095,Ewenny Cross,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
564095,Ewenny Cross,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
564095,Ewenny Cross,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
564095,Ewenny Cross,2024-03-24T21:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
564095,Ewenny Cross,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
564095,Ewenny Cross,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
564095,Ewenny Cross,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
564095,Ewenny Cross,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
564095,Ewenny Cross,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
564095,Ewenny Cross,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
564095,Ewenny Cross,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
564095,Ewenny Cross,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
564095,Ewenny Cross,2024-03-24T21:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
564095,Ewenny Cross,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
564095,Ewenny Cross,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
564095,Ewenny Cross,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
564095,Ewenny Cross,2024-03-24T21:50:00.000+00:00,transformer,,Temperature,C,18.0
564095,Ewenny Cross,2024-03-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
564095,Ewenny Cross,2024-03-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
564095,Ewenny Cross,2024-03-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
564095,Ewenny Cross,2024-03-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
564095,Ewenny Cross,2024-03-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
564095,Ewenny Cross,2024-03-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
564095,Ewenny Cross,2024-03-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.24
564095,Ewenny Cross,2024-03-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
564095,Ewenny Cross,2024-03-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
564095,Ewenny Cross,2024-03-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
564095,Ewenny Cross,2024-03-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
564095,Ewenny Cross,2024-03-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
564095,Ewenny Cross,2024-03-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
564095,Ewenny Cross,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
564095,Ewenny Cross,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
564095,Ewenny Cross,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
564095,Ewenny Cross,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
564095,Ewenny Cross,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
564095,Ewenny Cross,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
564095,Ewenny Cross,2024-03-24T21:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
564095,Ewenny Cross,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
564095,Ewenny Cross,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
564095,Ewenny Cross,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
564095,Ewenny Cross,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
564095,Ewenny Cross,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
564095,Ewenny Cross,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
564095,Ewenny Cross,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
564095,Ewenny Cross,2024-03-24T21:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
564095,Ewenny Cross,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
564095,Ewenny Cross,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
564095,Ewenny Cross,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
564095,Ewenny Cross,2024-03-24T21:40:00.000+00:00,transformer,,Temperature,C,18.0
564095,Ewenny Cross,2024-03-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
564095,Ewenny Cross,2024-03-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
564095,Ewenny Cross,2024-03-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
564095,Ewenny Cross,2024-03-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
564095,Ewenny Cross,2024-03-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
564095,Ewenny Cross,2024-03-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
564095,Ewenny Cross,2024-03-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.13
564095,Ewenny Cross,2024-03-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.67
564095,Ewenny Cross,2024-03-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
564095,Ewenny Cross,2024-03-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
564095,Ewenny Cross,2024-03-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
564095,Ewenny Cross,2024-03-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
564095,Ewenny Cross,2024-03-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
564095,Ewenny Cross,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
564095,Ewenny Cross,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
564095,Ewenny Cross,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
564095,Ewenny Cross,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
564095,Ewenny Cross,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
564095,Ewenny Cross,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
564095,Ewenny Cross,2024-03-24T21:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
564095,Ewenny Cross,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
564095,Ewenny Cross,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
564095,Ewenny Cross,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
564095,Ewenny Cross,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
564095,Ewenny Cross,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
564095,Ewenny Cross,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
564095,Ewenny Cross,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
564095,Ewenny Cross,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
564095,Ewenny Cross,2024-03-24T21:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
564095,Ewenny Cross,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
564095,Ewenny Cross,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
564095,Ewenny Cross,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
564095,Ewenny Cross,2024-03-24T21:30:00.000+00:00,transformer,,Temperature,C,18.0
564095,Ewenny Cross,2024-03-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
564095,Ewenny Cross,2024-03-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
564095,Ewenny Cross,2024-03-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
564095,Ewenny Cross,2024-03-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
564095,Ewenny Cross,2024-03-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
564095,Ewenny Cross,2024-03-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
564095,Ewenny Cross,2024-03-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.07
564095,Ewenny Cross,2024-03-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
564095,Ewenny Cross,2024-03-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
564095,Ewenny Cross,2024-03-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
564095,Ewenny Cross,2024-03-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
564095,Ewenny Cross,2024-03-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
564095,Ewenny Cross,2024-03-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
564095,Ewenny Cross,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
564095,Ewenny Cross,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
564095,Ewenny Cross,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
564095,Ewenny Cross,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
564095,Ewenny Cross,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
564095,Ewenny Cross,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
564095,Ewenny Cross,2024-03-24T21:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
564095,Ewenny Cross,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
564095,Ewenny Cross,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
564095,Ewenny Cross,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
564095,Ewenny Cross,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
564095,Ewenny Cross,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
564095,Ewenny Cross,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
564095,Ewenny Cross,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
564095,Ewenny Cross,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
564095,Ewenny Cross,2024-03-24T21:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
564095,Ewenny Cross,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
564095,Ewenny Cross,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
564095,Ewenny Cross,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
564095,Ewenny Cross,2024-03-24T21:20:00.000+00:00,transformer,,Temperature,C,18.0
564095,Ewenny Cross,2024-03-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
564095,Ewenny Cross,2024-03-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
564095,Ewenny Cross,2024-03-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
564095,Ewenny Cross,2024-03-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
564095,Ewenny Cross,2024-03-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
564095,Ewenny Cross,2024-03-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
564095,Ewenny Cross,2024-03-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
564095,Ewenny Cross,2024-03-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.76
564095,Ewenny Cross,2024-03-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
564095,Ewenny Cross,2024-03-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
564095,Ewenny Cross,2024-03-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
564095,Ewenny Cross,2024-03-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
564095,Ewenny Cross,2024-03-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
564095,Ewenny Cross,2024-03-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
564095,Ewenny Cross,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
564095,Ewenny Cross,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
564095,Ewenny Cross,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
564095,Ewenny Cross,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
564095,Ewenny Cross,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
564095,Ewenny Cross,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
564095,Ewenny Cross,2024-03-24T21:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
564095,Ewenny Cross,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
564095,Ewenny Cross,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
564095,Ewenny Cross,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
564095,Ewenny Cross,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
564095,Ewenny Cross,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
564095,Ewenny Cross,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
564095,Ewenny Cross,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
564095,Ewenny Cross,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
564095,Ewenny Cross,2024-03-24T21:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
564095,Ewenny Cross,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
564095,Ewenny Cross,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
564095,Ewenny Cross,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
564095,Ewenny Cross,2024-03-24T21:10:00.000+00:00,transformer,,Temperature,C,18.0
564095,Ewenny Cross,2024-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
564095,Ewenny Cross,2024-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
564095,Ewenny Cross,2024-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
564095,Ewenny Cross,2024-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
564095,Ewenny Cross,2024-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
564095,Ewenny Cross,2024-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
564095,Ewenny Cross,2024-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.91
564095,Ewenny Cross,2024-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
564095,Ewenny Cross,2024-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
564095,Ewenny Cross,2024-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
564095,Ewenny Cross,2024-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
564095,Ewenny Cross,2024-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
564095,Ewenny Cross,2024-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
564095,Ewenny Cross,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
564095,Ewenny Cross,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
564095,Ewenny Cross,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
564095,Ewenny Cross,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
564095,Ewenny Cross,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
564095,Ewenny Cross,2024-03-24T21:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
564095,Ewenny Cross,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
564095,Ewenny Cross,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
564095,Ewenny Cross,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
564095,Ewenny Cross,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
564095,Ewenny Cross,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
564095,Ewenny Cross,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
564095,Ewenny Cross,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
564095,Ewenny Cross,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
564095,Ewenny Cross,2024-03-24T21:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
564095,Ewenny Cross,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
564095,Ewenny Cross,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
564095,Ewenny Cross,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
564095,Ewenny Cross,2024-03-24T21:00:00.000+00:00,transformer,,Temperature,C,18.1
564095,Ewenny Cross,2024-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
564095,Ewenny Cross,2024-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
564095,Ewenny Cross,2024-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
564095,Ewenny Cross,2024-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
564095,Ewenny Cross,2024-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
564095,Ewenny Cross,2024-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
564095,Ewenny Cross,2024-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,4.9
564095,Ewenny Cross,2024-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
564095,Ewenny Cross,2024-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
564095,Ewenny Cross,2024-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
564095,Ewenny Cross,2024-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
564095,Ewenny Cross,2024-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
564095,Ewenny Cross,2024-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
564095,Ewenny Cross,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
564095,Ewenny Cross,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
564095,Ewenny Cross,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
564095,Ewenny Cross,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
564095,Ewenny Cross,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
564095,Ewenny Cross,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.17
564095,Ewenny Cross,2024-03-24T20:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
564095,Ewenny Cross,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
564095,Ewenny Cross,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
564095,Ewenny Cross,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
564095,Ewenny Cross,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
564095,Ewenny Cross,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
564095,Ewenny Cross,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
564095,Ewenny Cross,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
564095,Ewenny Cross,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
564095,Ewenny Cross,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
564095,Ewenny Cross,2024-03-24T20:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
564095,Ewenny Cross,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
564095,Ewenny Cross,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
564095,Ewenny Cross,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
564095,Ewenny Cross,2024-03-24T20:50:00.000+00:00,transformer,,Temperature,C,18.1
564095,Ewenny Cross,2024-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
564095,Ewenny Cross,2024-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
564095,Ewenny Cross,2024-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
564095,Ewenny Cross,2024-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
564095,Ewenny Cross,2024-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
564095,Ewenny Cross,2024-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
564095,Ewenny Cross,2024-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
564095,Ewenny Cross,2024-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.46
564095,Ewenny Cross,2024-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
564095,Ewenny Cross,2024-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
564095,Ewenny Cross,2024-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
564095,Ewenny Cross,2024-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
564095,Ewenny Cross,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
564095,Ewenny Cross,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
564095,Ewenny Cross,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
564095,Ewenny Cross,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
564095,Ewenny Cross,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
564095,Ewenny Cross,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
564095,Ewenny Cross,2024-03-24T20:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
564095,Ewenny Cross,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
564095,Ewenny Cross,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
564095,Ewenny Cross,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
564095,Ewenny Cross,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
564095,Ewenny Cross,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
564095,Ewenny Cross,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
564095,Ewenny Cross,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
564095,Ewenny Cross,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
564095,Ewenny Cross,2024-03-24T20:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
564095,Ewenny Cross,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
564095,Ewenny Cross,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
564095,Ewenny Cross,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
564095,Ewenny Cross,2024-03-24T20:40:00.000+00:00,transformer,,Temperature,C,18.1
564095,Ewenny Cross,2024-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
564095,Ewenny Cross,2024-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
564095,Ewenny Cross,2024-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
564095,Ewenny Cross,2024-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
564095,Ewenny Cross,2024-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
564095,Ewenny Cross,2024-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
564095,Ewenny Cross,2024-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.82
564095,Ewenny Cross,2024-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
564095,Ewenny Cross,2024-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
564095,Ewenny Cross,2024-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
564095,Ewenny Cross,2024-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
564095,Ewenny Cross,2024-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
564095,Ewenny Cross,2024-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
564095,Ewenny Cross,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
564095,Ewenny Cross,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
564095,Ewenny Cross,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
564095,Ewenny Cross,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
564095,Ewenny Cross,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
564095,Ewenny Cross,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
564095,Ewenny Cross,2024-03-24T20:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
564095,Ewenny Cross,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
564095,Ewenny Cross,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
564095,Ewenny Cross,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
564095,Ewenny Cross,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
564095,Ewenny Cross,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
564095,Ewenny Cross,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
564095,Ewenny Cross,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
564095,Ewenny Cross,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
564095,Ewenny Cross,2024-03-24T20:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
564095,Ewenny Cross,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
564095,Ewenny Cross,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
564095,Ewenny Cross,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
564095,Ewenny Cross,2024-03-24T20:30:00.000+00:00,transformer,,Temperature,C,18.1
564095,Ewenny Cross,2024-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
564095,Ewenny Cross,2024-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
564095,Ewenny Cross,2024-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
564095,Ewenny Cross,2024-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
564095,Ewenny Cross,2024-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
564095,Ewenny Cross,2024-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
564095,Ewenny Cross,2024-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
564095,Ewenny Cross,2024-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
564095,Ewenny Cross,2024-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
564095,Ewenny Cross,2024-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
564095,Ewenny Cross,2024-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
564095,Ewenny Cross,2024-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
564095,Ewenny Cross,2024-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
564095,Ewenny Cross,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
564095,Ewenny Cross,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
564095,Ewenny Cross,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
564095,Ewenny Cross,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
564095,Ewenny Cross,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
564095,Ewenny Cross,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
564095,Ewenny Cross,2024-03-24T20:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
564095,Ewenny Cross,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
564095,Ewenny Cross,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
564095,Ewenny Cross,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
564095,Ewenny Cross,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
564095,Ewenny Cross,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
564095,Ewenny Cross,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
564095,Ewenny Cross,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
564095,Ewenny Cross,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
564095,Ewenny Cross,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
564095,Ewenny Cross,2024-03-24T20:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
564095,Ewenny Cross,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
564095,Ewenny Cross,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
564095,Ewenny Cross,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
564095,Ewenny Cross,2024-03-24T20:20:00.000+00:00,transformer,,Temperature,C,18.2
564095,Ewenny Cross,2024-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
564095,Ewenny Cross,2024-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
564095,Ewenny Cross,2024-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
564095,Ewenny Cross,2024-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
564095,Ewenny Cross,2024-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
564095,Ewenny Cross,2024-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
564095,Ewenny Cross,2024-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
564095,Ewenny Cross,2024-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.07
564095,Ewenny Cross,2024-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
564095,Ewenny Cross,2024-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
564095,Ewenny Cross,2024-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
564095,Ewenny Cross,2024-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
564095,Ewenny Cross,2024-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
564095,Ewenny Cross,2024-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
564095,Ewenny Cross,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
564095,Ewenny Cross,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
564095,Ewenny Cross,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
564095,Ewenny Cross,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
564095,Ewenny Cross,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
564095,Ewenny Cross,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
564095,Ewenny Cross,2024-03-24T20:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
564095,Ewenny Cross,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
564095,Ewenny Cross,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
564095,Ewenny Cross,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
564095,Ewenny Cross,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
