Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564095,Ewenny Cross,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
564095,Ewenny Cross,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
564095,Ewenny Cross,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
564095,Ewenny Cross,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
564095,Ewenny Cross,2024-03-24T20:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
564095,Ewenny Cross,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
564095,Ewenny Cross,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
564095,Ewenny Cross,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
564095,Ewenny Cross,2024-03-24T20:10:00.000+00:00,transformer,,Temperature,C,18.2
564095,Ewenny Cross,2024-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
564095,Ewenny Cross,2024-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
564095,Ewenny Cross,2024-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
564095,Ewenny Cross,2024-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
564095,Ewenny Cross,2024-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
564095,Ewenny Cross,2024-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
564095,Ewenny Cross,2024-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
564095,Ewenny Cross,2024-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
564095,Ewenny Cross,2024-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
564095,Ewenny Cross,2024-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
564095,Ewenny Cross,2024-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
564095,Ewenny Cross,2024-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
564095,Ewenny Cross,2024-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
564095,Ewenny Cross,2024-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
564095,Ewenny Cross,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
564095,Ewenny Cross,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
564095,Ewenny Cross,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
564095,Ewenny Cross,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
564095,Ewenny Cross,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
564095,Ewenny Cross,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
564095,Ewenny Cross,2024-03-24T20:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
564095,Ewenny Cross,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
564095,Ewenny Cross,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
564095,Ewenny Cross,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
564095,Ewenny Cross,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
564095,Ewenny Cross,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
564095,Ewenny Cross,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
564095,Ewenny Cross,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
564095,Ewenny Cross,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
564095,Ewenny Cross,2024-03-24T20:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
564095,Ewenny Cross,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
564095,Ewenny Cross,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
564095,Ewenny Cross,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
564095,Ewenny Cross,2024-03-24T20:00:00.000+00:00,transformer,,Temperature,C,18.3
564095,Ewenny Cross,2024-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
564095,Ewenny Cross,2024-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
564095,Ewenny Cross,2024-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
564095,Ewenny Cross,2024-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
564095,Ewenny Cross,2024-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
564095,Ewenny Cross,2024-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
564095,Ewenny Cross,2024-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
564095,Ewenny Cross,2024-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.58
564095,Ewenny Cross,2024-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.47
564095,Ewenny Cross,2024-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
564095,Ewenny Cross,2024-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
564095,Ewenny Cross,2024-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
564095,Ewenny Cross,2024-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
564095,Ewenny Cross,2024-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
564095,Ewenny Cross,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
564095,Ewenny Cross,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
564095,Ewenny Cross,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
564095,Ewenny Cross,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
564095,Ewenny Cross,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
564095,Ewenny Cross,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
564095,Ewenny Cross,2024-03-24T19:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
564095,Ewenny Cross,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
564095,Ewenny Cross,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
564095,Ewenny Cross,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
564095,Ewenny Cross,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
564095,Ewenny Cross,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
564095,Ewenny Cross,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
564095,Ewenny Cross,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
564095,Ewenny Cross,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
564095,Ewenny Cross,2024-03-24T19:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
564095,Ewenny Cross,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
564095,Ewenny Cross,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
564095,Ewenny Cross,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
564095,Ewenny Cross,2024-03-24T19:50:00.000+00:00,transformer,,Temperature,C,18.3
564095,Ewenny Cross,2024-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
564095,Ewenny Cross,2024-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
564095,Ewenny Cross,2024-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
564095,Ewenny Cross,2024-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
564095,Ewenny Cross,2024-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
564095,Ewenny Cross,2024-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
564095,Ewenny Cross,2024-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
564095,Ewenny Cross,2024-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
564095,Ewenny Cross,2024-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.21
564095,Ewenny Cross,2024-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
564095,Ewenny Cross,2024-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.66
564095,Ewenny Cross,2024-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
564095,Ewenny Cross,2024-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
564095,Ewenny Cross,2024-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
564095,Ewenny Cross,2024-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
564095,Ewenny Cross,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
564095,Ewenny Cross,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
564095,Ewenny Cross,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
564095,Ewenny Cross,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
564095,Ewenny Cross,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
564095,Ewenny Cross,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
564095,Ewenny Cross,2024-03-24T19:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
564095,Ewenny Cross,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
564095,Ewenny Cross,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
564095,Ewenny Cross,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
564095,Ewenny Cross,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
564095,Ewenny Cross,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
564095,Ewenny Cross,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
564095,Ewenny Cross,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
564095,Ewenny Cross,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
564095,Ewenny Cross,2024-03-24T19:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
564095,Ewenny Cross,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
564095,Ewenny Cross,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
564095,Ewenny Cross,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
564095,Ewenny Cross,2024-03-24T19:40:00.000+00:00,transformer,,Temperature,C,18.3
564095,Ewenny Cross,2024-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
564095,Ewenny Cross,2024-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
564095,Ewenny Cross,2024-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
564095,Ewenny Cross,2024-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
564095,Ewenny Cross,2024-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
564095,Ewenny Cross,2024-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
564095,Ewenny Cross,2024-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
564095,Ewenny Cross,2024-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
564095,Ewenny Cross,2024-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
564095,Ewenny Cross,2024-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
564095,Ewenny Cross,2024-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
564095,Ewenny Cross,2024-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
564095,Ewenny Cross,2024-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
564095,Ewenny Cross,2024-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
564095,Ewenny Cross,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
564095,Ewenny Cross,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
564095,Ewenny Cross,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
564095,Ewenny Cross,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
564095,Ewenny Cross,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
564095,Ewenny Cross,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
564095,Ewenny Cross,2024-03-24T19:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
564095,Ewenny Cross,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
564095,Ewenny Cross,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
564095,Ewenny Cross,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
564095,Ewenny Cross,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
564095,Ewenny Cross,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
564095,Ewenny Cross,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
564095,Ewenny Cross,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
564095,Ewenny Cross,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
564095,Ewenny Cross,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
564095,Ewenny Cross,2024-03-24T19:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
564095,Ewenny Cross,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
564095,Ewenny Cross,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
564095,Ewenny Cross,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
564095,Ewenny Cross,2024-03-24T19:30:00.000+00:00,transformer,,Temperature,C,18.3
564095,Ewenny Cross,2024-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
564095,Ewenny Cross,2024-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
564095,Ewenny Cross,2024-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
564095,Ewenny Cross,2024-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
564095,Ewenny Cross,2024-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
564095,Ewenny Cross,2024-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
564095,Ewenny Cross,2024-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
564095,Ewenny Cross,2024-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
564095,Ewenny Cross,2024-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
564095,Ewenny Cross,2024-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
564095,Ewenny Cross,2024-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
564095,Ewenny Cross,2024-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
564095,Ewenny Cross,2024-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
564095,Ewenny Cross,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
564095,Ewenny Cross,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
564095,Ewenny Cross,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
564095,Ewenny Cross,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
564095,Ewenny Cross,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
564095,Ewenny Cross,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
564095,Ewenny Cross,2024-03-24T19:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
564095,Ewenny Cross,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
564095,Ewenny Cross,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
564095,Ewenny Cross,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
564095,Ewenny Cross,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
564095,Ewenny Cross,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
564095,Ewenny Cross,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
564095,Ewenny Cross,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
564095,Ewenny Cross,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
564095,Ewenny Cross,2024-03-24T19:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
564095,Ewenny Cross,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
564095,Ewenny Cross,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
564095,Ewenny Cross,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
564095,Ewenny Cross,2024-03-24T19:20:00.000+00:00,transformer,,Temperature,C,18.3
564095,Ewenny Cross,2024-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
564095,Ewenny Cross,2024-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
564095,Ewenny Cross,2024-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
564095,Ewenny Cross,2024-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
564095,Ewenny Cross,2024-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
564095,Ewenny Cross,2024-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
564095,Ewenny Cross,2024-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
564095,Ewenny Cross,2024-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
564095,Ewenny Cross,2024-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.76
564095,Ewenny Cross,2024-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
564095,Ewenny Cross,2024-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
564095,Ewenny Cross,2024-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
564095,Ewenny Cross,2024-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
564095,Ewenny Cross,2024-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
564095,Ewenny Cross,2024-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
564095,Ewenny Cross,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
564095,Ewenny Cross,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
564095,Ewenny Cross,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
564095,Ewenny Cross,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
564095,Ewenny Cross,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
564095,Ewenny Cross,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
564095,Ewenny Cross,2024-03-24T19:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
564095,Ewenny Cross,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
564095,Ewenny Cross,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
564095,Ewenny Cross,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
564095,Ewenny Cross,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
564095,Ewenny Cross,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
564095,Ewenny Cross,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
564095,Ewenny Cross,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
564095,Ewenny Cross,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
564095,Ewenny Cross,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
564095,Ewenny Cross,2024-03-24T19:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
564095,Ewenny Cross,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
564095,Ewenny Cross,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
564095,Ewenny Cross,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
564095,Ewenny Cross,2024-03-24T19:10:00.000+00:00,transformer,,Temperature,C,18.4
564095,Ewenny Cross,2024-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
564095,Ewenny Cross,2024-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
564095,Ewenny Cross,2024-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
564095,Ewenny Cross,2024-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
564095,Ewenny Cross,2024-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
564095,Ewenny Cross,2024-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
564095,Ewenny Cross,2024-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
564095,Ewenny Cross,2024-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
564095,Ewenny Cross,2024-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
564095,Ewenny Cross,2024-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
564095,Ewenny Cross,2024-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.19
564095,Ewenny Cross,2024-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
564095,Ewenny Cross,2024-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
564095,Ewenny Cross,2024-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
564095,Ewenny Cross,2024-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
564095,Ewenny Cross,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
564095,Ewenny Cross,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
564095,Ewenny Cross,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
564095,Ewenny Cross,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
564095,Ewenny Cross,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
564095,Ewenny Cross,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
564095,Ewenny Cross,2024-03-24T19:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
564095,Ewenny Cross,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
564095,Ewenny Cross,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
564095,Ewenny Cross,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
564095,Ewenny Cross,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
564095,Ewenny Cross,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
564095,Ewenny Cross,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
564095,Ewenny Cross,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
564095,Ewenny Cross,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
564095,Ewenny Cross,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
564095,Ewenny Cross,2024-03-24T19:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
564095,Ewenny Cross,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
564095,Ewenny Cross,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
564095,Ewenny Cross,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
564095,Ewenny Cross,2024-03-24T19:00:00.000+00:00,transformer,,Temperature,C,18.4
564095,Ewenny Cross,2024-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
564095,Ewenny Cross,2024-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
564095,Ewenny Cross,2024-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
564095,Ewenny Cross,2024-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
564095,Ewenny Cross,2024-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
564095,Ewenny Cross,2024-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
564095,Ewenny Cross,2024-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
564095,Ewenny Cross,2024-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
564095,Ewenny Cross,2024-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
564095,Ewenny Cross,2024-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
564095,Ewenny Cross,2024-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.89
564095,Ewenny Cross,2024-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
564095,Ewenny Cross,2024-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
564095,Ewenny Cross,2024-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
564095,Ewenny Cross,2024-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
564095,Ewenny Cross,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
564095,Ewenny Cross,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
564095,Ewenny Cross,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
564095,Ewenny Cross,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
564095,Ewenny Cross,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
564095,Ewenny Cross,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
564095,Ewenny Cross,2024-03-24T18:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
564095,Ewenny Cross,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
564095,Ewenny Cross,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
564095,Ewenny Cross,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
564095,Ewenny Cross,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
564095,Ewenny Cross,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
564095,Ewenny Cross,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
564095,Ewenny Cross,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
564095,Ewenny Cross,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
564095,Ewenny Cross,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
564095,Ewenny Cross,2024-03-24T18:50:00.000+00:00,feeder,1,N Current (RMS),A,47.0
564095,Ewenny Cross,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
564095,Ewenny Cross,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
564095,Ewenny Cross,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
564095,Ewenny Cross,2024-03-24T18:50:00.000+00:00,transformer,,Temperature,C,18.4
564095,Ewenny Cross,2024-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
564095,Ewenny Cross,2024-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
564095,Ewenny Cross,2024-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
564095,Ewenny Cross,2024-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
564095,Ewenny Cross,2024-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
564095,Ewenny Cross,2024-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
564095,Ewenny Cross,2024-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
564095,Ewenny Cross,2024-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
564095,Ewenny Cross,2024-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
564095,Ewenny Cross,2024-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
564095,Ewenny Cross,2024-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
564095,Ewenny Cross,2024-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
564095,Ewenny Cross,2024-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
564095,Ewenny Cross,2024-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
564095,Ewenny Cross,2024-03-24T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
564095,Ewenny Cross,2024-03-24T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
564095,Ewenny Cross,2024-03-24T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
564095,Ewenny Cross,2024-03-24T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
564095,Ewenny Cross,2024-03-24T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
564095,Ewenny Cross,2024-03-24T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
564095,Ewenny Cross,2024-03-24T18:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
564095,Ewenny Cross,2024-03-24T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
564095,Ewenny Cross,2024-03-24T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
564095,Ewenny Cross,2024-03-24T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
564095,Ewenny Cross,2024-03-24T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
564095,Ewenny Cross,2024-03-24T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-24T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
564095,Ewenny Cross,2024-03-24T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
564095,Ewenny Cross,2024-03-24T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
564095,Ewenny Cross,2024-03-24T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
564095,Ewenny Cross,2024-03-24T18:40:00.000+00:00,feeder,1,N Current (RMS),A,41.5
564095,Ewenny Cross,2024-03-24T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
564095,Ewenny Cross,2024-03-24T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
564095,Ewenny Cross,2024-03-24T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
564095,Ewenny Cross,2024-03-24T18:40:00.000+00:00,transformer,,Temperature,C,18.4
564095,Ewenny Cross,2024-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
564095,Ewenny Cross,2024-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
564095,Ewenny Cross,2024-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
564095,Ewenny Cross,2024-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
564095,Ewenny Cross,2024-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
564095,Ewenny Cross,2024-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
564095,Ewenny Cross,2024-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
564095,Ewenny Cross,2024-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.85
564095,Ewenny Cross,2024-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
564095,Ewenny Cross,2024-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
564095,Ewenny Cross,2024-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
564095,Ewenny Cross,2024-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
564095,Ewenny Cross,2024-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
564095,Ewenny Cross,2024-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
564095,Ewenny Cross,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
564095,Ewenny Cross,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
564095,Ewenny Cross,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
564095,Ewenny Cross,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
564095,Ewenny Cross,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
564095,Ewenny Cross,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
564095,Ewenny Cross,2024-03-24T18:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
564095,Ewenny Cross,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
564095,Ewenny Cross,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
564095,Ewenny Cross,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
564095,Ewenny Cross,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
564095,Ewenny Cross,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
564095,Ewenny Cross,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
564095,Ewenny Cross,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
564095,Ewenny Cross,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
564095,Ewenny Cross,2024-03-24T18:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
564095,Ewenny Cross,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
564095,Ewenny Cross,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
564095,Ewenny Cross,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
564095,Ewenny Cross,2024-03-24T18:30:00.000+00:00,transformer,,Temperature,C,18.5
564095,Ewenny Cross,2024-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
564095,Ewenny Cross,2024-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
564095,Ewenny Cross,2024-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
564095,Ewenny Cross,2024-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
564095,Ewenny Cross,2024-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
564095,Ewenny Cross,2024-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
564095,Ewenny Cross,2024-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
564095,Ewenny Cross,2024-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
564095,Ewenny Cross,2024-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
564095,Ewenny Cross,2024-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
564095,Ewenny Cross,2024-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
564095,Ewenny Cross,2024-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
564095,Ewenny Cross,2024-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
564095,Ewenny Cross,2024-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
564095,Ewenny Cross,2024-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
564095,Ewenny Cross,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
564095,Ewenny Cross,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
564095,Ewenny Cross,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
564095,Ewenny Cross,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
564095,Ewenny Cross,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
564095,Ewenny Cross,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
564095,Ewenny Cross,2024-03-24T18:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
564095,Ewenny Cross,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
564095,Ewenny Cross,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
564095,Ewenny Cross,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
564095,Ewenny Cross,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
564095,Ewenny Cross,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
564095,Ewenny Cross,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
564095,Ewenny Cross,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
564095,Ewenny Cross,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
564095,Ewenny Cross,2024-03-24T18:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
564095,Ewenny Cross,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
564095,Ewenny Cross,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
564095,Ewenny Cross,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
564095,Ewenny Cross,2024-03-24T18:20:00.000+00:00,transformer,,Temperature,C,18.5
564095,Ewenny Cross,2024-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
564095,Ewenny Cross,2024-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
564095,Ewenny Cross,2024-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
564095,Ewenny Cross,2024-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
564095,Ewenny Cross,2024-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
564095,Ewenny Cross,2024-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
564095,Ewenny Cross,2024-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
564095,Ewenny Cross,2024-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
564095,Ewenny Cross,2024-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
564095,Ewenny Cross,2024-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
564095,Ewenny Cross,2024-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
564095,Ewenny Cross,2024-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
564095,Ewenny Cross,2024-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
564095,Ewenny Cross,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
564095,Ewenny Cross,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
564095,Ewenny Cross,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
564095,Ewenny Cross,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
564095,Ewenny Cross,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
564095,Ewenny Cross,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
564095,Ewenny Cross,2024-03-24T18:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
564095,Ewenny Cross,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
564095,Ewenny Cross,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
564095,Ewenny Cross,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
564095,Ewenny Cross,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
564095,Ewenny Cross,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
564095,Ewenny Cross,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
564095,Ewenny Cross,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
564095,Ewenny Cross,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
564095,Ewenny Cross,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.81
564095,Ewenny Cross,2024-03-24T18:10:00.000+00:00,feeder,1,N Current (RMS),A,54.4
564095,Ewenny Cross,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
564095,Ewenny Cross,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
564095,Ewenny Cross,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
564095,Ewenny Cross,2024-03-24T18:10:00.000+00:00,transformer,,Temperature,C,18.6
564095,Ewenny Cross,2024-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
564095,Ewenny Cross,2024-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
564095,Ewenny Cross,2024-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
564095,Ewenny Cross,2024-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
564095,Ewenny Cross,2024-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
564095,Ewenny Cross,2024-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
564095,Ewenny Cross,2024-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
564095,Ewenny Cross,2024-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
564095,Ewenny Cross,2024-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
564095,Ewenny Cross,2024-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
564095,Ewenny Cross,2024-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
564095,Ewenny Cross,2024-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
564095,Ewenny Cross,2024-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
564095,Ewenny Cross,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
564095,Ewenny Cross,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
564095,Ewenny Cross,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
564095,Ewenny Cross,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
564095,Ewenny Cross,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
564095,Ewenny Cross,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.95
564095,Ewenny Cross,2024-03-24T18:00:00.000+00:00,feeder,2,N Current (RMS),A,42.9
564095,Ewenny Cross,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
564095,Ewenny Cross,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
564095,Ewenny Cross,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
564095,Ewenny Cross,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
564095,Ewenny Cross,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
564095,Ewenny Cross,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
564095,Ewenny Cross,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
564095,Ewenny Cross,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.08
564095,Ewenny Cross,2024-03-24T18:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
564095,Ewenny Cross,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
564095,Ewenny Cross,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
564095,Ewenny Cross,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
564095,Ewenny Cross,2024-03-24T18:00:00.000+00:00,transformer,,Temperature,C,18.6
564095,Ewenny Cross,2024-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
564095,Ewenny Cross,2024-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
564095,Ewenny Cross,2024-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
564095,Ewenny Cross,2024-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
564095,Ewenny Cross,2024-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
564095,Ewenny Cross,2024-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
564095,Ewenny Cross,2024-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
564095,Ewenny Cross,2024-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.03
564095,Ewenny Cross,2024-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
564095,Ewenny Cross,2024-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
564095,Ewenny Cross,2024-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
564095,Ewenny Cross,2024-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
564095,Ewenny Cross,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
564095,Ewenny Cross,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
564095,Ewenny Cross,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
564095,Ewenny Cross,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
564095,Ewenny Cross,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.82
564095,Ewenny Cross,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
564095,Ewenny Cross,2024-03-24T17:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
564095,Ewenny Cross,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
564095,Ewenny Cross,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
564095,Ewenny Cross,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
564095,Ewenny Cross,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
564095,Ewenny Cross,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
564095,Ewenny Cross,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
564095,Ewenny Cross,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
564095,Ewenny Cross,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
564095,Ewenny Cross,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
564095,Ewenny Cross,2024-03-24T17:50:00.000+00:00,feeder,1,N Current (RMS),A,45.8
564095,Ewenny Cross,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
564095,Ewenny Cross,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
564095,Ewenny Cross,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
564095,Ewenny Cross,2024-03-24T17:50:00.000+00:00,transformer,,Temperature,C,18.7
564095,Ewenny Cross,2024-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
564095,Ewenny Cross,2024-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
564095,Ewenny Cross,2024-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
564095,Ewenny Cross,2024-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
564095,Ewenny Cross,2024-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
564095,Ewenny Cross,2024-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
564095,Ewenny Cross,2024-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
564095,Ewenny Cross,2024-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
564095,Ewenny Cross,2024-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.6
564095,Ewenny Cross,2024-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
564095,Ewenny Cross,2024-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
564095,Ewenny Cross,2024-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
564095,Ewenny Cross,2024-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
564095,Ewenny Cross,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
564095,Ewenny Cross,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
564095,Ewenny Cross,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
564095,Ewenny Cross,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
564095,Ewenny Cross,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
564095,Ewenny Cross,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
564095,Ewenny Cross,2024-03-24T17:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
564095,Ewenny Cross,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
564095,Ewenny Cross,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
564095,Ewenny Cross,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
564095,Ewenny Cross,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
564095,Ewenny Cross,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
564095,Ewenny Cross,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
564095,Ewenny Cross,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
564095,Ewenny Cross,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
564095,Ewenny Cross,2024-03-24T17:40:00.000+00:00,feeder,1,N Current (RMS),A,41.7
564095,Ewenny Cross,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
564095,Ewenny Cross,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
564095,Ewenny Cross,2024-03-24T17:40:00.000+00:00,transformer,,Temperature,C,18.8
564095,Ewenny Cross,2024-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
564095,Ewenny Cross,2024-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
564095,Ewenny Cross,2024-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
564095,Ewenny Cross,2024-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
564095,Ewenny Cross,2024-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
564095,Ewenny Cross,2024-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
