Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564095,Ewenny Cross,2024-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
564095,Ewenny Cross,2024-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
564095,Ewenny Cross,2024-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.86
564095,Ewenny Cross,2024-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
564095,Ewenny Cross,2024-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
564095,Ewenny Cross,2024-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
564095,Ewenny Cross,2024-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
564095,Ewenny Cross,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
564095,Ewenny Cross,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
564095,Ewenny Cross,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
564095,Ewenny Cross,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
564095,Ewenny Cross,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
564095,Ewenny Cross,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
564095,Ewenny Cross,2024-03-24T17:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
564095,Ewenny Cross,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
564095,Ewenny Cross,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
564095,Ewenny Cross,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
564095,Ewenny Cross,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
564095,Ewenny Cross,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
564095,Ewenny Cross,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
564095,Ewenny Cross,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
564095,Ewenny Cross,2024-03-24T17:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
564095,Ewenny Cross,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
564095,Ewenny Cross,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
564095,Ewenny Cross,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
564095,Ewenny Cross,2024-03-24T17:30:00.000+00:00,transformer,,Temperature,C,18.8
564095,Ewenny Cross,2024-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
564095,Ewenny Cross,2024-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
564095,Ewenny Cross,2024-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
564095,Ewenny Cross,2024-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
564095,Ewenny Cross,2024-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
564095,Ewenny Cross,2024-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
564095,Ewenny Cross,2024-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
564095,Ewenny Cross,2024-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
564095,Ewenny Cross,2024-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
564095,Ewenny Cross,2024-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
564095,Ewenny Cross,2024-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
564095,Ewenny Cross,2024-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
564095,Ewenny Cross,2024-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
564095,Ewenny Cross,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
564095,Ewenny Cross,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
564095,Ewenny Cross,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
564095,Ewenny Cross,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
564095,Ewenny Cross,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
564095,Ewenny Cross,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
564095,Ewenny Cross,2024-03-24T17:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
564095,Ewenny Cross,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
564095,Ewenny Cross,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
564095,Ewenny Cross,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
564095,Ewenny Cross,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
564095,Ewenny Cross,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
564095,Ewenny Cross,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
564095,Ewenny Cross,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
564095,Ewenny Cross,2024-03-24T17:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
564095,Ewenny Cross,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
564095,Ewenny Cross,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
564095,Ewenny Cross,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
564095,Ewenny Cross,2024-03-24T17:20:00.000+00:00,transformer,,Temperature,C,18.9
564095,Ewenny Cross,2024-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
564095,Ewenny Cross,2024-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
564095,Ewenny Cross,2024-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
564095,Ewenny Cross,2024-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
564095,Ewenny Cross,2024-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
564095,Ewenny Cross,2024-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
564095,Ewenny Cross,2024-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
564095,Ewenny Cross,2024-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
564095,Ewenny Cross,2024-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.55
564095,Ewenny Cross,2024-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
564095,Ewenny Cross,2024-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
564095,Ewenny Cross,2024-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
564095,Ewenny Cross,2024-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
564095,Ewenny Cross,2024-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
564095,Ewenny Cross,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
564095,Ewenny Cross,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
564095,Ewenny Cross,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
564095,Ewenny Cross,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
564095,Ewenny Cross,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
564095,Ewenny Cross,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
564095,Ewenny Cross,2024-03-24T17:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
564095,Ewenny Cross,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
564095,Ewenny Cross,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
564095,Ewenny Cross,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
564095,Ewenny Cross,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
564095,Ewenny Cross,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
564095,Ewenny Cross,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
564095,Ewenny Cross,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
564095,Ewenny Cross,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
564095,Ewenny Cross,2024-03-24T17:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
564095,Ewenny Cross,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
564095,Ewenny Cross,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
564095,Ewenny Cross,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
564095,Ewenny Cross,2024-03-24T17:10:00.000+00:00,transformer,,Temperature,C,19.0
564095,Ewenny Cross,2024-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
564095,Ewenny Cross,2024-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
564095,Ewenny Cross,2024-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
564095,Ewenny Cross,2024-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
564095,Ewenny Cross,2024-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
564095,Ewenny Cross,2024-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
564095,Ewenny Cross,2024-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
564095,Ewenny Cross,2024-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.28
564095,Ewenny Cross,2024-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
564095,Ewenny Cross,2024-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
564095,Ewenny Cross,2024-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
564095,Ewenny Cross,2024-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
564095,Ewenny Cross,2024-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
564095,Ewenny Cross,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
564095,Ewenny Cross,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
564095,Ewenny Cross,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
564095,Ewenny Cross,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
564095,Ewenny Cross,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
564095,Ewenny Cross,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.24
564095,Ewenny Cross,2024-03-24T17:00:00.000+00:00,feeder,2,N Current (RMS),A,48.1
564095,Ewenny Cross,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
564095,Ewenny Cross,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
564095,Ewenny Cross,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
564095,Ewenny Cross,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
564095,Ewenny Cross,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
564095,Ewenny Cross,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
564095,Ewenny Cross,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
564095,Ewenny Cross,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
564095,Ewenny Cross,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
564095,Ewenny Cross,2024-03-24T17:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
564095,Ewenny Cross,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
564095,Ewenny Cross,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
564095,Ewenny Cross,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
564095,Ewenny Cross,2024-03-24T17:00:00.000+00:00,transformer,,Temperature,C,19.0
564095,Ewenny Cross,2024-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
564095,Ewenny Cross,2024-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
564095,Ewenny Cross,2024-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
564095,Ewenny Cross,2024-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
564095,Ewenny Cross,2024-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
564095,Ewenny Cross,2024-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
564095,Ewenny Cross,2024-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
564095,Ewenny Cross,2024-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.7
564095,Ewenny Cross,2024-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
564095,Ewenny Cross,2024-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
564095,Ewenny Cross,2024-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
564095,Ewenny Cross,2024-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
564095,Ewenny Cross,2024-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
564095,Ewenny Cross,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
564095,Ewenny Cross,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
564095,Ewenny Cross,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
564095,Ewenny Cross,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
564095,Ewenny Cross,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
564095,Ewenny Cross,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
564095,Ewenny Cross,2024-03-24T16:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
564095,Ewenny Cross,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
564095,Ewenny Cross,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
564095,Ewenny Cross,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
564095,Ewenny Cross,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
564095,Ewenny Cross,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
564095,Ewenny Cross,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
564095,Ewenny Cross,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
564095,Ewenny Cross,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
564095,Ewenny Cross,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
564095,Ewenny Cross,2024-03-24T16:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
564095,Ewenny Cross,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
564095,Ewenny Cross,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
564095,Ewenny Cross,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
564095,Ewenny Cross,2024-03-24T16:50:00.000+00:00,transformer,,Temperature,C,19.1
564095,Ewenny Cross,2024-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
564095,Ewenny Cross,2024-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
564095,Ewenny Cross,2024-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
564095,Ewenny Cross,2024-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
564095,Ewenny Cross,2024-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
564095,Ewenny Cross,2024-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.89
564095,Ewenny Cross,2024-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.23
564095,Ewenny Cross,2024-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
564095,Ewenny Cross,2024-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
564095,Ewenny Cross,2024-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
564095,Ewenny Cross,2024-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
564095,Ewenny Cross,2024-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
564095,Ewenny Cross,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
564095,Ewenny Cross,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
564095,Ewenny Cross,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
564095,Ewenny Cross,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
564095,Ewenny Cross,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
564095,Ewenny Cross,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
564095,Ewenny Cross,2024-03-24T16:40:00.000+00:00,feeder,2,N Current (RMS),A,28.3
564095,Ewenny Cross,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
564095,Ewenny Cross,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
564095,Ewenny Cross,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
564095,Ewenny Cross,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
564095,Ewenny Cross,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
564095,Ewenny Cross,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
564095,Ewenny Cross,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
564095,Ewenny Cross,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
564095,Ewenny Cross,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
564095,Ewenny Cross,2024-03-24T16:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
564095,Ewenny Cross,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
564095,Ewenny Cross,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
564095,Ewenny Cross,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
564095,Ewenny Cross,2024-03-24T16:40:00.000+00:00,transformer,,Temperature,C,19.2
564095,Ewenny Cross,2024-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
564095,Ewenny Cross,2024-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
564095,Ewenny Cross,2024-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
564095,Ewenny Cross,2024-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
564095,Ewenny Cross,2024-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
564095,Ewenny Cross,2024-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.98
564095,Ewenny Cross,2024-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
564095,Ewenny Cross,2024-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
564095,Ewenny Cross,2024-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
564095,Ewenny Cross,2024-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
564095,Ewenny Cross,2024-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
564095,Ewenny Cross,2024-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
564095,Ewenny Cross,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
564095,Ewenny Cross,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
564095,Ewenny Cross,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
564095,Ewenny Cross,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
564095,Ewenny Cross,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
564095,Ewenny Cross,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
564095,Ewenny Cross,2024-03-24T16:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
564095,Ewenny Cross,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
564095,Ewenny Cross,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
564095,Ewenny Cross,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
564095,Ewenny Cross,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
564095,Ewenny Cross,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
564095,Ewenny Cross,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
564095,Ewenny Cross,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
564095,Ewenny Cross,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
564095,Ewenny Cross,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
564095,Ewenny Cross,2024-03-24T16:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
564095,Ewenny Cross,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
564095,Ewenny Cross,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
564095,Ewenny Cross,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
564095,Ewenny Cross,2024-03-24T16:30:00.000+00:00,transformer,,Temperature,C,19.3
564095,Ewenny Cross,2024-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
564095,Ewenny Cross,2024-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
564095,Ewenny Cross,2024-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
564095,Ewenny Cross,2024-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
564095,Ewenny Cross,2024-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
564095,Ewenny Cross,2024-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
564095,Ewenny Cross,2024-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
564095,Ewenny Cross,2024-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
564095,Ewenny Cross,2024-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
564095,Ewenny Cross,2024-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
564095,Ewenny Cross,2024-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
564095,Ewenny Cross,2024-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
564095,Ewenny Cross,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
564095,Ewenny Cross,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
564095,Ewenny Cross,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
564095,Ewenny Cross,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
564095,Ewenny Cross,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
564095,Ewenny Cross,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
564095,Ewenny Cross,2024-03-24T16:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
564095,Ewenny Cross,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
564095,Ewenny Cross,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
564095,Ewenny Cross,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
564095,Ewenny Cross,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
564095,Ewenny Cross,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
564095,Ewenny Cross,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
564095,Ewenny Cross,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
564095,Ewenny Cross,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
564095,Ewenny Cross,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
564095,Ewenny Cross,2024-03-24T16:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
564095,Ewenny Cross,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
564095,Ewenny Cross,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
564095,Ewenny Cross,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
564095,Ewenny Cross,2024-03-24T16:20:00.000+00:00,transformer,,Temperature,C,19.4
564095,Ewenny Cross,2024-03-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
564095,Ewenny Cross,2024-03-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
564095,Ewenny Cross,2024-03-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
564095,Ewenny Cross,2024-03-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
564095,Ewenny Cross,2024-03-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
564095,Ewenny Cross,2024-03-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.53
564095,Ewenny Cross,2024-03-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.07
564095,Ewenny Cross,2024-03-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
564095,Ewenny Cross,2024-03-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
564095,Ewenny Cross,2024-03-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
564095,Ewenny Cross,2024-03-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
564095,Ewenny Cross,2024-03-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
564095,Ewenny Cross,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
564095,Ewenny Cross,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
564095,Ewenny Cross,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
564095,Ewenny Cross,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
564095,Ewenny Cross,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
564095,Ewenny Cross,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
564095,Ewenny Cross,2024-03-24T16:10:00.000+00:00,feeder,2,N Current (RMS),A,48.2
564095,Ewenny Cross,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
564095,Ewenny Cross,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
564095,Ewenny Cross,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
564095,Ewenny Cross,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
564095,Ewenny Cross,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
564095,Ewenny Cross,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
564095,Ewenny Cross,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
564095,Ewenny Cross,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
564095,Ewenny Cross,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
564095,Ewenny Cross,2024-03-24T16:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
564095,Ewenny Cross,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
564095,Ewenny Cross,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
564095,Ewenny Cross,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
564095,Ewenny Cross,2024-03-24T16:10:00.000+00:00,transformer,,Temperature,C,19.5
564095,Ewenny Cross,2024-03-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
564095,Ewenny Cross,2024-03-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
564095,Ewenny Cross,2024-03-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
564095,Ewenny Cross,2024-03-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
564095,Ewenny Cross,2024-03-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
564095,Ewenny Cross,2024-03-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
564095,Ewenny Cross,2024-03-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.43
564095,Ewenny Cross,2024-03-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.77
564095,Ewenny Cross,2024-03-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
564095,Ewenny Cross,2024-03-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
564095,Ewenny Cross,2024-03-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
564095,Ewenny Cross,2024-03-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
564095,Ewenny Cross,2024-03-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
564095,Ewenny Cross,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
564095,Ewenny Cross,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
564095,Ewenny Cross,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
564095,Ewenny Cross,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
564095,Ewenny Cross,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.53
564095,Ewenny Cross,2024-03-24T16:00:00.000+00:00,feeder,2,N Current (RMS),A,73.5
564095,Ewenny Cross,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
564095,Ewenny Cross,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
564095,Ewenny Cross,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
564095,Ewenny Cross,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
564095,Ewenny Cross,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
564095,Ewenny Cross,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
564095,Ewenny Cross,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
564095,Ewenny Cross,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
564095,Ewenny Cross,2024-03-24T16:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
564095,Ewenny Cross,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
564095,Ewenny Cross,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
564095,Ewenny Cross,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
564095,Ewenny Cross,2024-03-24T16:00:00.000+00:00,transformer,,Temperature,C,19.5
564095,Ewenny Cross,2024-03-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
564095,Ewenny Cross,2024-03-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
564095,Ewenny Cross,2024-03-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
564095,Ewenny Cross,2024-03-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
564095,Ewenny Cross,2024-03-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
564095,Ewenny Cross,2024-03-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
564095,Ewenny Cross,2024-03-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.23
564095,Ewenny Cross,2024-03-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.35
564095,Ewenny Cross,2024-03-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
564095,Ewenny Cross,2024-03-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
564095,Ewenny Cross,2024-03-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
564095,Ewenny Cross,2024-03-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
564095,Ewenny Cross,2024-03-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
564095,Ewenny Cross,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
564095,Ewenny Cross,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
564095,Ewenny Cross,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
564095,Ewenny Cross,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
564095,Ewenny Cross,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
564095,Ewenny Cross,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
564095,Ewenny Cross,2024-03-24T15:50:00.000+00:00,feeder,2,N Current (RMS),A,39.2
564095,Ewenny Cross,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
564095,Ewenny Cross,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
564095,Ewenny Cross,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
564095,Ewenny Cross,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
564095,Ewenny Cross,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
564095,Ewenny Cross,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
564095,Ewenny Cross,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
564095,Ewenny Cross,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
564095,Ewenny Cross,2024-03-24T15:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
564095,Ewenny Cross,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
564095,Ewenny Cross,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
564095,Ewenny Cross,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
564095,Ewenny Cross,2024-03-24T15:50:00.000+00:00,transformer,,Temperature,C,19.5
564095,Ewenny Cross,2024-03-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
564095,Ewenny Cross,2024-03-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
564095,Ewenny Cross,2024-03-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
564095,Ewenny Cross,2024-03-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
564095,Ewenny Cross,2024-03-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
564095,Ewenny Cross,2024-03-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
564095,Ewenny Cross,2024-03-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.94
564095,Ewenny Cross,2024-03-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.94
564095,Ewenny Cross,2024-03-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
564095,Ewenny Cross,2024-03-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
564095,Ewenny Cross,2024-03-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
564095,Ewenny Cross,2024-03-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
564095,Ewenny Cross,2024-03-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
564095,Ewenny Cross,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
564095,Ewenny Cross,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
564095,Ewenny Cross,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
564095,Ewenny Cross,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
564095,Ewenny Cross,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.97
564095,Ewenny Cross,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
564095,Ewenny Cross,2024-03-24T15:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
564095,Ewenny Cross,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
564095,Ewenny Cross,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
564095,Ewenny Cross,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
564095,Ewenny Cross,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
564095,Ewenny Cross,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
564095,Ewenny Cross,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
564095,Ewenny Cross,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
564095,Ewenny Cross,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
564095,Ewenny Cross,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
564095,Ewenny Cross,2024-03-24T15:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
564095,Ewenny Cross,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
564095,Ewenny Cross,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
564095,Ewenny Cross,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
564095,Ewenny Cross,2024-03-24T15:40:00.000+00:00,transformer,,Temperature,C,19.5
564095,Ewenny Cross,2024-03-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
564095,Ewenny Cross,2024-03-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
564095,Ewenny Cross,2024-03-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
564095,Ewenny Cross,2024-03-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
564095,Ewenny Cross,2024-03-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
564095,Ewenny Cross,2024-03-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
564095,Ewenny Cross,2024-03-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.44
564095,Ewenny Cross,2024-03-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
564095,Ewenny Cross,2024-03-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
564095,Ewenny Cross,2024-03-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
564095,Ewenny Cross,2024-03-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
564095,Ewenny Cross,2024-03-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
564095,Ewenny Cross,2024-03-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
564095,Ewenny Cross,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
564095,Ewenny Cross,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
564095,Ewenny Cross,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
564095,Ewenny Cross,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
564095,Ewenny Cross,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.49
564095,Ewenny Cross,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
564095,Ewenny Cross,2024-03-24T15:30:00.000+00:00,feeder,2,N Current (RMS),A,44.9
564095,Ewenny Cross,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
564095,Ewenny Cross,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
564095,Ewenny Cross,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
564095,Ewenny Cross,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
564095,Ewenny Cross,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
564095,Ewenny Cross,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
564095,Ewenny Cross,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
564095,Ewenny Cross,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
564095,Ewenny Cross,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
564095,Ewenny Cross,2024-03-24T15:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
564095,Ewenny Cross,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
564095,Ewenny Cross,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
564095,Ewenny Cross,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
564095,Ewenny Cross,2024-03-24T15:30:00.000+00:00,transformer,,Temperature,C,19.5
564095,Ewenny Cross,2024-03-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
564095,Ewenny Cross,2024-03-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
564095,Ewenny Cross,2024-03-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
564095,Ewenny Cross,2024-03-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
564095,Ewenny Cross,2024-03-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
564095,Ewenny Cross,2024-03-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
564095,Ewenny Cross,2024-03-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.61
564095,Ewenny Cross,2024-03-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.19
564095,Ewenny Cross,2024-03-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
564095,Ewenny Cross,2024-03-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
564095,Ewenny Cross,2024-03-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
564095,Ewenny Cross,2024-03-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
564095,Ewenny Cross,2024-03-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
564095,Ewenny Cross,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
564095,Ewenny Cross,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
564095,Ewenny Cross,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
564095,Ewenny Cross,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
564095,Ewenny Cross,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.53
564095,Ewenny Cross,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
564095,Ewenny Cross,2024-03-24T15:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
564095,Ewenny Cross,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
564095,Ewenny Cross,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
564095,Ewenny Cross,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
564095,Ewenny Cross,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
564095,Ewenny Cross,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
564095,Ewenny Cross,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
564095,Ewenny Cross,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
564095,Ewenny Cross,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
564095,Ewenny Cross,2024-03-24T15:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
564095,Ewenny Cross,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
564095,Ewenny Cross,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
564095,Ewenny Cross,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
564095,Ewenny Cross,2024-03-24T15:20:00.000+00:00,transformer,,Temperature,C,19.6
564095,Ewenny Cross,2024-03-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
564095,Ewenny Cross,2024-03-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
564095,Ewenny Cross,2024-03-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
564095,Ewenny Cross,2024-03-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
564095,Ewenny Cross,2024-03-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
564095,Ewenny Cross,2024-03-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
564095,Ewenny Cross,2024-03-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.85
564095,Ewenny Cross,2024-03-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.46
564095,Ewenny Cross,2024-03-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
564095,Ewenny Cross,2024-03-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
564095,Ewenny Cross,2024-03-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
564095,Ewenny Cross,2024-03-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
564095,Ewenny Cross,2024-03-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
564095,Ewenny Cross,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
564095,Ewenny Cross,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
564095,Ewenny Cross,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
564095,Ewenny Cross,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
564095,Ewenny Cross,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.42
564095,Ewenny Cross,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
564095,Ewenny Cross,2024-03-24T15:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
564095,Ewenny Cross,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
564095,Ewenny Cross,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
564095,Ewenny Cross,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
564095,Ewenny Cross,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
564095,Ewenny Cross,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
564095,Ewenny Cross,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
564095,Ewenny Cross,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
564095,Ewenny Cross,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
564095,Ewenny Cross,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
564095,Ewenny Cross,2024-03-24T15:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
564095,Ewenny Cross,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
564095,Ewenny Cross,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
564095,Ewenny Cross,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
564095,Ewenny Cross,2024-03-24T15:10:00.000+00:00,transformer,,Temperature,C,19.6
564095,Ewenny Cross,2024-03-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
564095,Ewenny Cross,2024-03-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
564095,Ewenny Cross,2024-03-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
564095,Ewenny Cross,2024-03-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
564095,Ewenny Cross,2024-03-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
564095,Ewenny Cross,2024-03-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
564095,Ewenny Cross,2024-03-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.13
564095,Ewenny Cross,2024-03-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
564095,Ewenny Cross,2024-03-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
564095,Ewenny Cross,2024-03-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
564095,Ewenny Cross,2024-03-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
564095,Ewenny Cross,2024-03-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
564095,Ewenny Cross,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
564095,Ewenny Cross,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
564095,Ewenny Cross,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
564095,Ewenny Cross,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.19
564095,Ewenny Cross,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
564095,Ewenny Cross,2024-03-24T15:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
564095,Ewenny Cross,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
564095,Ewenny Cross,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
564095,Ewenny Cross,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
564095,Ewenny Cross,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
564095,Ewenny Cross,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
