Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564095,Ewenny Cross,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
564095,Ewenny Cross,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
564095,Ewenny Cross,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
564095,Ewenny Cross,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
564095,Ewenny Cross,2024-03-24T15:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
564095,Ewenny Cross,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
564095,Ewenny Cross,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
564095,Ewenny Cross,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
564095,Ewenny Cross,2024-03-24T15:00:00.000+00:00,transformer,,Temperature,C,19.7
564095,Ewenny Cross,2024-03-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
564095,Ewenny Cross,2024-03-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
564095,Ewenny Cross,2024-03-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
564095,Ewenny Cross,2024-03-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
564095,Ewenny Cross,2024-03-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
564095,Ewenny Cross,2024-03-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
564095,Ewenny Cross,2024-03-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.49
564095,Ewenny Cross,2024-03-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.68
564095,Ewenny Cross,2024-03-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.73
564095,Ewenny Cross,2024-03-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
564095,Ewenny Cross,2024-03-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
564095,Ewenny Cross,2024-03-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
564095,Ewenny Cross,2024-03-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
564095,Ewenny Cross,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
564095,Ewenny Cross,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
564095,Ewenny Cross,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
564095,Ewenny Cross,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
564095,Ewenny Cross,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.56
564095,Ewenny Cross,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
564095,Ewenny Cross,2024-03-24T14:50:00.000+00:00,feeder,2,N Current (RMS),A,34.6
564095,Ewenny Cross,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
564095,Ewenny Cross,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
564095,Ewenny Cross,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
564095,Ewenny Cross,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
564095,Ewenny Cross,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
564095,Ewenny Cross,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
564095,Ewenny Cross,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
564095,Ewenny Cross,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
564095,Ewenny Cross,2024-03-24T14:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
564095,Ewenny Cross,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
564095,Ewenny Cross,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
564095,Ewenny Cross,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
564095,Ewenny Cross,2024-03-24T14:50:00.000+00:00,transformer,,Temperature,C,19.7
564095,Ewenny Cross,2024-03-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
564095,Ewenny Cross,2024-03-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
564095,Ewenny Cross,2024-03-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
564095,Ewenny Cross,2024-03-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
564095,Ewenny Cross,2024-03-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
564095,Ewenny Cross,2024-03-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
564095,Ewenny Cross,2024-03-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
564095,Ewenny Cross,2024-03-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
564095,Ewenny Cross,2024-03-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.94
564095,Ewenny Cross,2024-03-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
564095,Ewenny Cross,2024-03-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
564095,Ewenny Cross,2024-03-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
564095,Ewenny Cross,2024-03-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
564095,Ewenny Cross,2024-03-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
564095,Ewenny Cross,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
564095,Ewenny Cross,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
564095,Ewenny Cross,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
564095,Ewenny Cross,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
564095,Ewenny Cross,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.54
564095,Ewenny Cross,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
564095,Ewenny Cross,2024-03-24T14:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
564095,Ewenny Cross,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
564095,Ewenny Cross,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
564095,Ewenny Cross,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
564095,Ewenny Cross,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
564095,Ewenny Cross,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
564095,Ewenny Cross,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
564095,Ewenny Cross,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
564095,Ewenny Cross,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
564095,Ewenny Cross,2024-03-24T14:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
564095,Ewenny Cross,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
564095,Ewenny Cross,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
564095,Ewenny Cross,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
564095,Ewenny Cross,2024-03-24T14:40:00.000+00:00,transformer,,Temperature,C,19.6
564095,Ewenny Cross,2024-03-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
564095,Ewenny Cross,2024-03-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
564095,Ewenny Cross,2024-03-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
564095,Ewenny Cross,2024-03-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
564095,Ewenny Cross,2024-03-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
564095,Ewenny Cross,2024-03-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
564095,Ewenny Cross,2024-03-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.27
564095,Ewenny Cross,2024-03-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.22
564095,Ewenny Cross,2024-03-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
564095,Ewenny Cross,2024-03-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
564095,Ewenny Cross,2024-03-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
564095,Ewenny Cross,2024-03-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
564095,Ewenny Cross,2024-03-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
564095,Ewenny Cross,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
564095,Ewenny Cross,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
564095,Ewenny Cross,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
564095,Ewenny Cross,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.34
564095,Ewenny Cross,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.95
564095,Ewenny Cross,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
564095,Ewenny Cross,2024-03-24T14:30:00.000+00:00,feeder,2,N Current (RMS),A,44.1
564095,Ewenny Cross,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
564095,Ewenny Cross,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
564095,Ewenny Cross,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
564095,Ewenny Cross,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
564095,Ewenny Cross,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
564095,Ewenny Cross,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
564095,Ewenny Cross,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
564095,Ewenny Cross,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
564095,Ewenny Cross,2024-03-24T14:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
564095,Ewenny Cross,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
564095,Ewenny Cross,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
564095,Ewenny Cross,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
564095,Ewenny Cross,2024-03-24T14:30:00.000+00:00,transformer,,Temperature,C,19.5
564095,Ewenny Cross,2024-03-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
564095,Ewenny Cross,2024-03-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
564095,Ewenny Cross,2024-03-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
564095,Ewenny Cross,2024-03-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
564095,Ewenny Cross,2024-03-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
564095,Ewenny Cross,2024-03-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.44
564095,Ewenny Cross,2024-03-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.68
564095,Ewenny Cross,2024-03-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
564095,Ewenny Cross,2024-03-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
564095,Ewenny Cross,2024-03-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
564095,Ewenny Cross,2024-03-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
564095,Ewenny Cross,2024-03-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
564095,Ewenny Cross,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
564095,Ewenny Cross,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
564095,Ewenny Cross,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
564095,Ewenny Cross,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.39
564095,Ewenny Cross,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.14
564095,Ewenny Cross,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
564095,Ewenny Cross,2024-03-24T14:20:00.000+00:00,feeder,2,N Current (RMS),A,45.7
564095,Ewenny Cross,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
564095,Ewenny Cross,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
564095,Ewenny Cross,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
564095,Ewenny Cross,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
564095,Ewenny Cross,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
564095,Ewenny Cross,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.39
564095,Ewenny Cross,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
564095,Ewenny Cross,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
564095,Ewenny Cross,2024-03-24T14:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
564095,Ewenny Cross,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
564095,Ewenny Cross,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
564095,Ewenny Cross,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
564095,Ewenny Cross,2024-03-24T14:20:00.000+00:00,transformer,,Temperature,C,19.3
564095,Ewenny Cross,2024-03-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
564095,Ewenny Cross,2024-03-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
564095,Ewenny Cross,2024-03-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
564095,Ewenny Cross,2024-03-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
564095,Ewenny Cross,2024-03-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
564095,Ewenny Cross,2024-03-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
564095,Ewenny Cross,2024-03-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.78
564095,Ewenny Cross,2024-03-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.86
564095,Ewenny Cross,2024-03-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
564095,Ewenny Cross,2024-03-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
564095,Ewenny Cross,2024-03-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
564095,Ewenny Cross,2024-03-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
564095,Ewenny Cross,2024-03-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
564095,Ewenny Cross,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
564095,Ewenny Cross,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
564095,Ewenny Cross,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
564095,Ewenny Cross,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.02
564095,Ewenny Cross,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.36
564095,Ewenny Cross,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
564095,Ewenny Cross,2024-03-24T14:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
564095,Ewenny Cross,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
564095,Ewenny Cross,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
564095,Ewenny Cross,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
564095,Ewenny Cross,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
564095,Ewenny Cross,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
564095,Ewenny Cross,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
564095,Ewenny Cross,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
564095,Ewenny Cross,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
564095,Ewenny Cross,2024-03-24T14:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
564095,Ewenny Cross,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
564095,Ewenny Cross,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
564095,Ewenny Cross,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
564095,Ewenny Cross,2024-03-24T14:10:00.000+00:00,transformer,,Temperature,C,19.2
564095,Ewenny Cross,2024-03-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
564095,Ewenny Cross,2024-03-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
564095,Ewenny Cross,2024-03-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
564095,Ewenny Cross,2024-03-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
564095,Ewenny Cross,2024-03-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
564095,Ewenny Cross,2024-03-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
564095,Ewenny Cross,2024-03-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
564095,Ewenny Cross,2024-03-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
564095,Ewenny Cross,2024-03-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
564095,Ewenny Cross,2024-03-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.74
564095,Ewenny Cross,2024-03-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
564095,Ewenny Cross,2024-03-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
564095,Ewenny Cross,2024-03-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
564095,Ewenny Cross,2024-03-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
564095,Ewenny Cross,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
564095,Ewenny Cross,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
564095,Ewenny Cross,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
564095,Ewenny Cross,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.9
564095,Ewenny Cross,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.93
564095,Ewenny Cross,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
564095,Ewenny Cross,2024-03-24T14:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
564095,Ewenny Cross,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
564095,Ewenny Cross,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
564095,Ewenny Cross,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
564095,Ewenny Cross,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
564095,Ewenny Cross,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
564095,Ewenny Cross,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
564095,Ewenny Cross,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
564095,Ewenny Cross,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
564095,Ewenny Cross,2024-03-24T14:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
564095,Ewenny Cross,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
564095,Ewenny Cross,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
564095,Ewenny Cross,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
564095,Ewenny Cross,2024-03-24T14:00:00.000+00:00,transformer,,Temperature,C,19.1
564095,Ewenny Cross,2024-03-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
564095,Ewenny Cross,2024-03-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
564095,Ewenny Cross,2024-03-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
564095,Ewenny Cross,2024-03-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
564095,Ewenny Cross,2024-03-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
564095,Ewenny Cross,2024-03-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
564095,Ewenny Cross,2024-03-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
564095,Ewenny Cross,2024-03-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.04
564095,Ewenny Cross,2024-03-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.21
564095,Ewenny Cross,2024-03-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
564095,Ewenny Cross,2024-03-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
564095,Ewenny Cross,2024-03-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
564095,Ewenny Cross,2024-03-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
564095,Ewenny Cross,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
564095,Ewenny Cross,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
564095,Ewenny Cross,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
564095,Ewenny Cross,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
564095,Ewenny Cross,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.05
564095,Ewenny Cross,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
564095,Ewenny Cross,2024-03-24T13:50:00.000+00:00,feeder,2,N Current (RMS),A,34.4
564095,Ewenny Cross,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
564095,Ewenny Cross,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
564095,Ewenny Cross,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
564095,Ewenny Cross,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
564095,Ewenny Cross,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
564095,Ewenny Cross,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
564095,Ewenny Cross,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.52
564095,Ewenny Cross,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
564095,Ewenny Cross,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
564095,Ewenny Cross,2024-03-24T13:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
564095,Ewenny Cross,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
564095,Ewenny Cross,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
564095,Ewenny Cross,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
564095,Ewenny Cross,2024-03-24T13:50:00.000+00:00,transformer,,Temperature,C,18.9
564095,Ewenny Cross,2024-03-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
564095,Ewenny Cross,2024-03-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
564095,Ewenny Cross,2024-03-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
564095,Ewenny Cross,2024-03-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
564095,Ewenny Cross,2024-03-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
564095,Ewenny Cross,2024-03-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
564095,Ewenny Cross,2024-03-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
564095,Ewenny Cross,2024-03-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.28
564095,Ewenny Cross,2024-03-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.2
564095,Ewenny Cross,2024-03-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
564095,Ewenny Cross,2024-03-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
564095,Ewenny Cross,2024-03-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
564095,Ewenny Cross,2024-03-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
564095,Ewenny Cross,2024-03-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
564095,Ewenny Cross,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
564095,Ewenny Cross,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
564095,Ewenny Cross,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
564095,Ewenny Cross,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.01
564095,Ewenny Cross,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.74
564095,Ewenny Cross,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
564095,Ewenny Cross,2024-03-24T13:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
564095,Ewenny Cross,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
564095,Ewenny Cross,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
564095,Ewenny Cross,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
564095,Ewenny Cross,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
564095,Ewenny Cross,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
564095,Ewenny Cross,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
564095,Ewenny Cross,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
564095,Ewenny Cross,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
564095,Ewenny Cross,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
564095,Ewenny Cross,2024-03-24T13:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
564095,Ewenny Cross,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
564095,Ewenny Cross,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
564095,Ewenny Cross,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
564095,Ewenny Cross,2024-03-24T13:40:00.000+00:00,transformer,,Temperature,C,18.9
564095,Ewenny Cross,2024-03-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
564095,Ewenny Cross,2024-03-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
564095,Ewenny Cross,2024-03-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
564095,Ewenny Cross,2024-03-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
564095,Ewenny Cross,2024-03-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
564095,Ewenny Cross,2024-03-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
564095,Ewenny Cross,2024-03-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.49
564095,Ewenny Cross,2024-03-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.12
564095,Ewenny Cross,2024-03-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.15
564095,Ewenny Cross,2024-03-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
564095,Ewenny Cross,2024-03-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
564095,Ewenny Cross,2024-03-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
564095,Ewenny Cross,2024-03-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
564095,Ewenny Cross,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
564095,Ewenny Cross,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
564095,Ewenny Cross,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
564095,Ewenny Cross,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
564095,Ewenny Cross,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.12
564095,Ewenny Cross,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
564095,Ewenny Cross,2024-03-24T13:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
564095,Ewenny Cross,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
564095,Ewenny Cross,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
564095,Ewenny Cross,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
564095,Ewenny Cross,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
564095,Ewenny Cross,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
564095,Ewenny Cross,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.4
564095,Ewenny Cross,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
564095,Ewenny Cross,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
564095,Ewenny Cross,2024-03-24T13:30:00.000+00:00,feeder,1,N Current (RMS),A,28.9
564095,Ewenny Cross,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
564095,Ewenny Cross,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
564095,Ewenny Cross,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
564095,Ewenny Cross,2024-03-24T13:30:00.000+00:00,transformer,,Temperature,C,18.8
564095,Ewenny Cross,2024-03-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
564095,Ewenny Cross,2024-03-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
564095,Ewenny Cross,2024-03-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
564095,Ewenny Cross,2024-03-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
564095,Ewenny Cross,2024-03-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
564095,Ewenny Cross,2024-03-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
564095,Ewenny Cross,2024-03-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
564095,Ewenny Cross,2024-03-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
564095,Ewenny Cross,2024-03-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.42
564095,Ewenny Cross,2024-03-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.72
564095,Ewenny Cross,2024-03-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.56
564095,Ewenny Cross,2024-03-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
564095,Ewenny Cross,2024-03-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
564095,Ewenny Cross,2024-03-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
564095,Ewenny Cross,2024-03-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
564095,Ewenny Cross,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
564095,Ewenny Cross,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
564095,Ewenny Cross,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
564095,Ewenny Cross,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.3
564095,Ewenny Cross,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
564095,Ewenny Cross,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
564095,Ewenny Cross,2024-03-24T13:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
564095,Ewenny Cross,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
564095,Ewenny Cross,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
564095,Ewenny Cross,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
564095,Ewenny Cross,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
564095,Ewenny Cross,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
564095,Ewenny Cross,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
564095,Ewenny Cross,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
564095,Ewenny Cross,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
564095,Ewenny Cross,2024-03-24T13:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
564095,Ewenny Cross,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
564095,Ewenny Cross,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
564095,Ewenny Cross,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
564095,Ewenny Cross,2024-03-24T13:20:00.000+00:00,transformer,,Temperature,C,18.8
564095,Ewenny Cross,2024-03-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
564095,Ewenny Cross,2024-03-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
564095,Ewenny Cross,2024-03-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
564095,Ewenny Cross,2024-03-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
564095,Ewenny Cross,2024-03-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
564095,Ewenny Cross,2024-03-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
564095,Ewenny Cross,2024-03-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
564095,Ewenny Cross,2024-03-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.39
564095,Ewenny Cross,2024-03-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.87
564095,Ewenny Cross,2024-03-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
564095,Ewenny Cross,2024-03-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
564095,Ewenny Cross,2024-03-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
564095,Ewenny Cross,2024-03-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
564095,Ewenny Cross,2024-03-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
564095,Ewenny Cross,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
564095,Ewenny Cross,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
564095,Ewenny Cross,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
564095,Ewenny Cross,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.72
564095,Ewenny Cross,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.9
564095,Ewenny Cross,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
564095,Ewenny Cross,2024-03-24T13:10:00.000+00:00,feeder,2,N Current (RMS),A,44.8
564095,Ewenny Cross,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
564095,Ewenny Cross,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
564095,Ewenny Cross,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
564095,Ewenny Cross,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
564095,Ewenny Cross,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
564095,Ewenny Cross,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
564095,Ewenny Cross,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
564095,Ewenny Cross,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
564095,Ewenny Cross,2024-03-24T13:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
564095,Ewenny Cross,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
564095,Ewenny Cross,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
564095,Ewenny Cross,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
564095,Ewenny Cross,2024-03-24T13:10:00.000+00:00,transformer,,Temperature,C,18.7
564095,Ewenny Cross,2024-03-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
564095,Ewenny Cross,2024-03-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
564095,Ewenny Cross,2024-03-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
564095,Ewenny Cross,2024-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
564095,Ewenny Cross,2024-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
564095,Ewenny Cross,2024-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
564095,Ewenny Cross,2024-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
564095,Ewenny Cross,2024-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.13
564095,Ewenny Cross,2024-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.89
564095,Ewenny Cross,2024-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
564095,Ewenny Cross,2024-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
564095,Ewenny Cross,2024-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
564095,Ewenny Cross,2024-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
564095,Ewenny Cross,2024-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
564095,Ewenny Cross,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
564095,Ewenny Cross,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
564095,Ewenny Cross,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
564095,Ewenny Cross,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.67
564095,Ewenny Cross,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.3
564095,Ewenny Cross,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
564095,Ewenny Cross,2024-03-24T13:00:00.000+00:00,feeder,2,N Current (RMS),A,36.9
564095,Ewenny Cross,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
564095,Ewenny Cross,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
564095,Ewenny Cross,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
564095,Ewenny Cross,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
564095,Ewenny Cross,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
564095,Ewenny Cross,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
564095,Ewenny Cross,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
564095,Ewenny Cross,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
564095,Ewenny Cross,2024-03-24T13:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
564095,Ewenny Cross,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
564095,Ewenny Cross,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
564095,Ewenny Cross,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
564095,Ewenny Cross,2024-03-24T13:00:00.000+00:00,transformer,,Temperature,C,18.6
564095,Ewenny Cross,2024-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
564095,Ewenny Cross,2024-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
564095,Ewenny Cross,2024-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
564095,Ewenny Cross,2024-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
564095,Ewenny Cross,2024-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
564095,Ewenny Cross,2024-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.61
564095,Ewenny Cross,2024-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.85
564095,Ewenny Cross,2024-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
564095,Ewenny Cross,2024-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
564095,Ewenny Cross,2024-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
564095,Ewenny Cross,2024-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
564095,Ewenny Cross,2024-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
564095,Ewenny Cross,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
564095,Ewenny Cross,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
564095,Ewenny Cross,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
564095,Ewenny Cross,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.16
564095,Ewenny Cross,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.81
564095,Ewenny Cross,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
564095,Ewenny Cross,2024-03-24T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
564095,Ewenny Cross,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
564095,Ewenny Cross,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
564095,Ewenny Cross,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
564095,Ewenny Cross,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
564095,Ewenny Cross,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
564095,Ewenny Cross,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.59
564095,Ewenny Cross,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
564095,Ewenny Cross,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
564095,Ewenny Cross,2024-03-24T12:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
564095,Ewenny Cross,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
564095,Ewenny Cross,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
564095,Ewenny Cross,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
564095,Ewenny Cross,2024-03-24T12:50:00.000+00:00,transformer,,Temperature,C,18.5
564095,Ewenny Cross,2024-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
564095,Ewenny Cross,2024-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
564095,Ewenny Cross,2024-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
564095,Ewenny Cross,2024-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
564095,Ewenny Cross,2024-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
564095,Ewenny Cross,2024-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
564095,Ewenny Cross,2024-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
564095,Ewenny Cross,2024-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
564095,Ewenny Cross,2024-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
564095,Ewenny Cross,2024-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.73
564095,Ewenny Cross,2024-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
564095,Ewenny Cross,2024-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
564095,Ewenny Cross,2024-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
564095,Ewenny Cross,2024-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
564095,Ewenny Cross,2024-03-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
564095,Ewenny Cross,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
564095,Ewenny Cross,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
564095,Ewenny Cross,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
564095,Ewenny Cross,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.17
564095,Ewenny Cross,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.14
564095,Ewenny Cross,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
564095,Ewenny Cross,2024-03-24T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
564095,Ewenny Cross,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
564095,Ewenny Cross,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
564095,Ewenny Cross,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
564095,Ewenny Cross,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
564095,Ewenny Cross,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.63
564095,Ewenny Cross,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
564095,Ewenny Cross,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
564095,Ewenny Cross,2024-03-24T12:40:00.000+00:00,feeder,1,N Current (RMS),A,35.3
564095,Ewenny Cross,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
564095,Ewenny Cross,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
564095,Ewenny Cross,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
564095,Ewenny Cross,2024-03-24T12:40:00.000+00:00,transformer,,Temperature,C,18.3
564095,Ewenny Cross,2024-03-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
564095,Ewenny Cross,2024-03-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
564095,Ewenny Cross,2024-03-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
564095,Ewenny Cross,2024-03-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
564095,Ewenny Cross,2024-03-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
564095,Ewenny Cross,2024-03-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
564095,Ewenny Cross,2024-03-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
564095,Ewenny Cross,2024-03-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
564095,Ewenny Cross,2024-03-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.8
564095,Ewenny Cross,2024-03-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.96
564095,Ewenny Cross,2024-03-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
564095,Ewenny Cross,2024-03-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
564095,Ewenny Cross,2024-03-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
564095,Ewenny Cross,2024-03-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
564095,Ewenny Cross,2024-03-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
564095,Ewenny Cross,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
564095,Ewenny Cross,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
564095,Ewenny Cross,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
564095,Ewenny Cross,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.2
564095,Ewenny Cross,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
564095,Ewenny Cross,2024-03-24T12:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
564095,Ewenny Cross,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
564095,Ewenny Cross,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
564095,Ewenny Cross,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
564095,Ewenny Cross,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
564095,Ewenny Cross,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
564095,Ewenny Cross,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
564095,Ewenny Cross,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
564095,Ewenny Cross,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
564095,Ewenny Cross,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
564095,Ewenny Cross,2024-03-24T12:30:00.000+00:00,feeder,1,N Current (RMS),A,38.5
564095,Ewenny Cross,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
564095,Ewenny Cross,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
564095,Ewenny Cross,2024-03-24T12:30:00.000+00:00,transformer,,Temperature,C,18.2
564095,Ewenny Cross,2024-03-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
564095,Ewenny Cross,2024-03-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
564095,Ewenny Cross,2024-03-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
564095,Ewenny Cross,2024-03-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
564095,Ewenny Cross,2024-03-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
564095,Ewenny Cross,2024-03-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
564095,Ewenny Cross,2024-03-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
564095,Ewenny Cross,2024-03-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.45
