Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564095,Ewenny Cross,2024-03-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.39
564095,Ewenny Cross,2024-03-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.09
564095,Ewenny Cross,2024-03-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
564095,Ewenny Cross,2024-03-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
564095,Ewenny Cross,2024-03-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
564095,Ewenny Cross,2024-03-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
564095,Ewenny Cross,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
564095,Ewenny Cross,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
564095,Ewenny Cross,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
564095,Ewenny Cross,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
564095,Ewenny Cross,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.88
564095,Ewenny Cross,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
564095,Ewenny Cross,2024-03-24T12:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
564095,Ewenny Cross,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
564095,Ewenny Cross,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
564095,Ewenny Cross,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
564095,Ewenny Cross,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
564095,Ewenny Cross,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
564095,Ewenny Cross,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
564095,Ewenny Cross,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
564095,Ewenny Cross,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
564095,Ewenny Cross,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
564095,Ewenny Cross,2024-03-24T12:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
564095,Ewenny Cross,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
564095,Ewenny Cross,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
564095,Ewenny Cross,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
564095,Ewenny Cross,2024-03-24T12:20:00.000+00:00,transformer,,Temperature,C,18.0
564095,Ewenny Cross,2024-03-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
564095,Ewenny Cross,2024-03-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
564095,Ewenny Cross,2024-03-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
564095,Ewenny Cross,2024-03-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
564095,Ewenny Cross,2024-03-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
564095,Ewenny Cross,2024-03-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
564095,Ewenny Cross,2024-03-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.97
564095,Ewenny Cross,2024-03-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.66
564095,Ewenny Cross,2024-03-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.61
564095,Ewenny Cross,2024-03-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
564095,Ewenny Cross,2024-03-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
564095,Ewenny Cross,2024-03-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
564095,Ewenny Cross,2024-03-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
564095,Ewenny Cross,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
564095,Ewenny Cross,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
564095,Ewenny Cross,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
564095,Ewenny Cross,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.09
564095,Ewenny Cross,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
564095,Ewenny Cross,2024-03-24T12:10:00.000+00:00,feeder,2,N Current (RMS),A,52.3
564095,Ewenny Cross,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
564095,Ewenny Cross,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
564095,Ewenny Cross,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
564095,Ewenny Cross,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
564095,Ewenny Cross,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
564095,Ewenny Cross,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
564095,Ewenny Cross,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
564095,Ewenny Cross,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
564095,Ewenny Cross,2024-03-24T12:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
564095,Ewenny Cross,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
564095,Ewenny Cross,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
564095,Ewenny Cross,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
564095,Ewenny Cross,2024-03-24T12:10:00.000+00:00,transformer,,Temperature,C,17.9
564095,Ewenny Cross,2024-03-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
564095,Ewenny Cross,2024-03-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
564095,Ewenny Cross,2024-03-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
564095,Ewenny Cross,2024-03-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
564095,Ewenny Cross,2024-03-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
564095,Ewenny Cross,2024-03-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
564095,Ewenny Cross,2024-03-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
564095,Ewenny Cross,2024-03-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.34
564095,Ewenny Cross,2024-03-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
564095,Ewenny Cross,2024-03-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
564095,Ewenny Cross,2024-03-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
564095,Ewenny Cross,2024-03-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
564095,Ewenny Cross,2024-03-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
564095,Ewenny Cross,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
564095,Ewenny Cross,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
564095,Ewenny Cross,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
564095,Ewenny Cross,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.16
564095,Ewenny Cross,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.18
564095,Ewenny Cross,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.62
564095,Ewenny Cross,2024-03-24T12:00:00.000+00:00,feeder,2,N Current (RMS),A,76.3
564095,Ewenny Cross,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
564095,Ewenny Cross,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
564095,Ewenny Cross,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
564095,Ewenny Cross,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
564095,Ewenny Cross,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
564095,Ewenny Cross,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
564095,Ewenny Cross,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
564095,Ewenny Cross,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
564095,Ewenny Cross,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
564095,Ewenny Cross,2024-03-24T12:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
564095,Ewenny Cross,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
564095,Ewenny Cross,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
564095,Ewenny Cross,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
564095,Ewenny Cross,2024-03-24T12:00:00.000+00:00,transformer,,Temperature,C,17.8
564095,Ewenny Cross,2024-03-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
564095,Ewenny Cross,2024-03-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
564095,Ewenny Cross,2024-03-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
564095,Ewenny Cross,2024-03-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
564095,Ewenny Cross,2024-03-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
564095,Ewenny Cross,2024-03-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
564095,Ewenny Cross,2024-03-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
564095,Ewenny Cross,2024-03-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
564095,Ewenny Cross,2024-03-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.52
564095,Ewenny Cross,2024-03-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.36
564095,Ewenny Cross,2024-03-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
564095,Ewenny Cross,2024-03-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
564095,Ewenny Cross,2024-03-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
564095,Ewenny Cross,2024-03-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
564095,Ewenny Cross,2024-03-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
564095,Ewenny Cross,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
564095,Ewenny Cross,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
564095,Ewenny Cross,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
564095,Ewenny Cross,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.19
564095,Ewenny Cross,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.92
564095,Ewenny Cross,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
564095,Ewenny Cross,2024-03-24T11:50:00.000+00:00,feeder,2,N Current (RMS),A,60.6
564095,Ewenny Cross,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
564095,Ewenny Cross,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
564095,Ewenny Cross,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
564095,Ewenny Cross,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
564095,Ewenny Cross,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
564095,Ewenny Cross,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
564095,Ewenny Cross,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.42
564095,Ewenny Cross,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
564095,Ewenny Cross,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
564095,Ewenny Cross,2024-03-24T11:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
564095,Ewenny Cross,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
564095,Ewenny Cross,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
564095,Ewenny Cross,2024-03-24T11:50:00.000+00:00,transformer,,Temperature,C,17.7
564095,Ewenny Cross,2024-03-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
564095,Ewenny Cross,2024-03-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
564095,Ewenny Cross,2024-03-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
564095,Ewenny Cross,2024-03-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
564095,Ewenny Cross,2024-03-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
564095,Ewenny Cross,2024-03-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
564095,Ewenny Cross,2024-03-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
564095,Ewenny Cross,2024-03-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
564095,Ewenny Cross,2024-03-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
564095,Ewenny Cross,2024-03-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
564095,Ewenny Cross,2024-03-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.76
564095,Ewenny Cross,2024-03-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
564095,Ewenny Cross,2024-03-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
564095,Ewenny Cross,2024-03-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
564095,Ewenny Cross,2024-03-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
564095,Ewenny Cross,2024-03-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
564095,Ewenny Cross,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
564095,Ewenny Cross,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
564095,Ewenny Cross,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
564095,Ewenny Cross,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.27
564095,Ewenny Cross,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.27
564095,Ewenny Cross,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
564095,Ewenny Cross,2024-03-24T11:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
564095,Ewenny Cross,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
564095,Ewenny Cross,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
564095,Ewenny Cross,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
564095,Ewenny Cross,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
564095,Ewenny Cross,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
564095,Ewenny Cross,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
564095,Ewenny Cross,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.6
564095,Ewenny Cross,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
564095,Ewenny Cross,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
564095,Ewenny Cross,2024-03-24T11:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
564095,Ewenny Cross,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
564095,Ewenny Cross,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
564095,Ewenny Cross,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
564095,Ewenny Cross,2024-03-24T11:40:00.000+00:00,transformer,,Temperature,C,17.6
564095,Ewenny Cross,2024-03-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
564095,Ewenny Cross,2024-03-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
564095,Ewenny Cross,2024-03-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
564095,Ewenny Cross,2024-03-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
564095,Ewenny Cross,2024-03-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
564095,Ewenny Cross,2024-03-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
564095,Ewenny Cross,2024-03-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
564095,Ewenny Cross,2024-03-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.23
564095,Ewenny Cross,2024-03-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.97
564095,Ewenny Cross,2024-03-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
564095,Ewenny Cross,2024-03-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
564095,Ewenny Cross,2024-03-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
564095,Ewenny Cross,2024-03-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
564095,Ewenny Cross,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
564095,Ewenny Cross,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
564095,Ewenny Cross,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
564095,Ewenny Cross,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.45
564095,Ewenny Cross,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.27
564095,Ewenny Cross,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
564095,Ewenny Cross,2024-03-24T11:30:00.000+00:00,feeder,2,N Current (RMS),A,43.2
564095,Ewenny Cross,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
564095,Ewenny Cross,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
564095,Ewenny Cross,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
564095,Ewenny Cross,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
564095,Ewenny Cross,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
564095,Ewenny Cross,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
564095,Ewenny Cross,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
564095,Ewenny Cross,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
564095,Ewenny Cross,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
564095,Ewenny Cross,2024-03-24T11:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
564095,Ewenny Cross,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
564095,Ewenny Cross,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
564095,Ewenny Cross,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
564095,Ewenny Cross,2024-03-24T11:30:00.000+00:00,transformer,,Temperature,C,17.4
564095,Ewenny Cross,2024-03-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
564095,Ewenny Cross,2024-03-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
564095,Ewenny Cross,2024-03-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
564095,Ewenny Cross,2024-03-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
564095,Ewenny Cross,2024-03-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
564095,Ewenny Cross,2024-03-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
564095,Ewenny Cross,2024-03-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
564095,Ewenny Cross,2024-03-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.82
564095,Ewenny Cross,2024-03-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
564095,Ewenny Cross,2024-03-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
564095,Ewenny Cross,2024-03-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
564095,Ewenny Cross,2024-03-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
564095,Ewenny Cross,2024-03-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
564095,Ewenny Cross,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
564095,Ewenny Cross,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
564095,Ewenny Cross,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
564095,Ewenny Cross,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.04
564095,Ewenny Cross,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.4
564095,Ewenny Cross,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
564095,Ewenny Cross,2024-03-24T11:20:00.000+00:00,feeder,2,N Current (RMS),A,36.1
564095,Ewenny Cross,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
564095,Ewenny Cross,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
564095,Ewenny Cross,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
564095,Ewenny Cross,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
564095,Ewenny Cross,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
564095,Ewenny Cross,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
564095,Ewenny Cross,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
564095,Ewenny Cross,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
564095,Ewenny Cross,2024-03-24T11:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
564095,Ewenny Cross,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
564095,Ewenny Cross,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
564095,Ewenny Cross,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
564095,Ewenny Cross,2024-03-24T11:20:00.000+00:00,transformer,,Temperature,C,17.3
564095,Ewenny Cross,2024-03-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
564095,Ewenny Cross,2024-03-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
564095,Ewenny Cross,2024-03-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
564095,Ewenny Cross,2024-03-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
564095,Ewenny Cross,2024-03-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
564095,Ewenny Cross,2024-03-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
564095,Ewenny Cross,2024-03-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
564095,Ewenny Cross,2024-03-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.32
564095,Ewenny Cross,2024-03-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.75
564095,Ewenny Cross,2024-03-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
564095,Ewenny Cross,2024-03-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
564095,Ewenny Cross,2024-03-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
564095,Ewenny Cross,2024-03-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
564095,Ewenny Cross,2024-03-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
564095,Ewenny Cross,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
564095,Ewenny Cross,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
564095,Ewenny Cross,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
564095,Ewenny Cross,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.59
564095,Ewenny Cross,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
564095,Ewenny Cross,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
564095,Ewenny Cross,2024-03-24T11:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
564095,Ewenny Cross,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
564095,Ewenny Cross,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
564095,Ewenny Cross,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
564095,Ewenny Cross,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
564095,Ewenny Cross,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
564095,Ewenny Cross,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
564095,Ewenny Cross,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.31
564095,Ewenny Cross,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
564095,Ewenny Cross,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
564095,Ewenny Cross,2024-03-24T11:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
564095,Ewenny Cross,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
564095,Ewenny Cross,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
564095,Ewenny Cross,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
564095,Ewenny Cross,2024-03-24T11:10:00.000+00:00,transformer,,Temperature,C,17.3
564095,Ewenny Cross,2024-03-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
564095,Ewenny Cross,2024-03-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
564095,Ewenny Cross,2024-03-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
564095,Ewenny Cross,2024-03-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
564095,Ewenny Cross,2024-03-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
564095,Ewenny Cross,2024-03-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
564095,Ewenny Cross,2024-03-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
564095,Ewenny Cross,2024-03-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
564095,Ewenny Cross,2024-03-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.95
564095,Ewenny Cross,2024-03-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
564095,Ewenny Cross,2024-03-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
564095,Ewenny Cross,2024-03-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
564095,Ewenny Cross,2024-03-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
564095,Ewenny Cross,2024-03-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
564095,Ewenny Cross,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
564095,Ewenny Cross,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
564095,Ewenny Cross,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
564095,Ewenny Cross,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.89
564095,Ewenny Cross,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.79
564095,Ewenny Cross,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
564095,Ewenny Cross,2024-03-24T11:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
564095,Ewenny Cross,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
564095,Ewenny Cross,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
564095,Ewenny Cross,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
564095,Ewenny Cross,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
564095,Ewenny Cross,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
564095,Ewenny Cross,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
564095,Ewenny Cross,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.47
564095,Ewenny Cross,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
564095,Ewenny Cross,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
564095,Ewenny Cross,2024-03-24T11:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
564095,Ewenny Cross,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
564095,Ewenny Cross,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
564095,Ewenny Cross,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
564095,Ewenny Cross,2024-03-24T11:00:00.000+00:00,transformer,,Temperature,C,17.2
564095,Ewenny Cross,2024-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
564095,Ewenny Cross,2024-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
564095,Ewenny Cross,2024-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
564095,Ewenny Cross,2024-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
564095,Ewenny Cross,2024-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
564095,Ewenny Cross,2024-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
564095,Ewenny Cross,2024-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
564095,Ewenny Cross,2024-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
564095,Ewenny Cross,2024-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
564095,Ewenny Cross,2024-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
564095,Ewenny Cross,2024-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
564095,Ewenny Cross,2024-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
564095,Ewenny Cross,2024-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
564095,Ewenny Cross,2024-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
564095,Ewenny Cross,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
564095,Ewenny Cross,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
564095,Ewenny Cross,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
564095,Ewenny Cross,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.18
564095,Ewenny Cross,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.71
564095,Ewenny Cross,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
564095,Ewenny Cross,2024-03-24T10:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
564095,Ewenny Cross,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
564095,Ewenny Cross,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
564095,Ewenny Cross,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
564095,Ewenny Cross,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
564095,Ewenny Cross,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
564095,Ewenny Cross,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
564095,Ewenny Cross,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
564095,Ewenny Cross,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
564095,Ewenny Cross,2024-03-24T10:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
564095,Ewenny Cross,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
564095,Ewenny Cross,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
564095,Ewenny Cross,2024-03-24T10:50:00.000+00:00,transformer,,Temperature,C,17.1
564095,Ewenny Cross,2024-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
564095,Ewenny Cross,2024-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
564095,Ewenny Cross,2024-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
564095,Ewenny Cross,2024-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
564095,Ewenny Cross,2024-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
564095,Ewenny Cross,2024-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
564095,Ewenny Cross,2024-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.35
564095,Ewenny Cross,2024-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.99
564095,Ewenny Cross,2024-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
564095,Ewenny Cross,2024-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
564095,Ewenny Cross,2024-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
564095,Ewenny Cross,2024-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
564095,Ewenny Cross,2024-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
564095,Ewenny Cross,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
564095,Ewenny Cross,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
564095,Ewenny Cross,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
564095,Ewenny Cross,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.76
564095,Ewenny Cross,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
564095,Ewenny Cross,2024-03-24T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
564095,Ewenny Cross,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
564095,Ewenny Cross,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
564095,Ewenny Cross,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
564095,Ewenny Cross,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
564095,Ewenny Cross,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
564095,Ewenny Cross,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
564095,Ewenny Cross,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
564095,Ewenny Cross,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
564095,Ewenny Cross,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
564095,Ewenny Cross,2024-03-24T10:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
564095,Ewenny Cross,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
564095,Ewenny Cross,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
564095,Ewenny Cross,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
564095,Ewenny Cross,2024-03-24T10:40:00.000+00:00,transformer,,Temperature,C,17.0
564095,Ewenny Cross,2024-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
564095,Ewenny Cross,2024-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
564095,Ewenny Cross,2024-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
564095,Ewenny Cross,2024-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
564095,Ewenny Cross,2024-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
564095,Ewenny Cross,2024-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
564095,Ewenny Cross,2024-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
564095,Ewenny Cross,2024-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.17
564095,Ewenny Cross,2024-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.12
564095,Ewenny Cross,2024-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
564095,Ewenny Cross,2024-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
564095,Ewenny Cross,2024-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
564095,Ewenny Cross,2024-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
564095,Ewenny Cross,2024-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
564095,Ewenny Cross,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
564095,Ewenny Cross,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
564095,Ewenny Cross,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
564095,Ewenny Cross,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
564095,Ewenny Cross,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.72
564095,Ewenny Cross,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
564095,Ewenny Cross,2024-03-24T10:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
564095,Ewenny Cross,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
564095,Ewenny Cross,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
564095,Ewenny Cross,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
564095,Ewenny Cross,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
564095,Ewenny Cross,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
564095,Ewenny Cross,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
564095,Ewenny Cross,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
564095,Ewenny Cross,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
564095,Ewenny Cross,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
564095,Ewenny Cross,2024-03-24T10:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
564095,Ewenny Cross,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
564095,Ewenny Cross,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
564095,Ewenny Cross,2024-03-24T10:30:00.000+00:00,transformer,,Temperature,C,16.9
564095,Ewenny Cross,2024-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
564095,Ewenny Cross,2024-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
564095,Ewenny Cross,2024-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
564095,Ewenny Cross,2024-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
564095,Ewenny Cross,2024-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
564095,Ewenny Cross,2024-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
564095,Ewenny Cross,2024-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
564095,Ewenny Cross,2024-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
564095,Ewenny Cross,2024-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.88
564095,Ewenny Cross,2024-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
564095,Ewenny Cross,2024-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
564095,Ewenny Cross,2024-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
564095,Ewenny Cross,2024-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
564095,Ewenny Cross,2024-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
564095,Ewenny Cross,2024-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
564095,Ewenny Cross,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
564095,Ewenny Cross,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
564095,Ewenny Cross,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
564095,Ewenny Cross,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.94
564095,Ewenny Cross,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.55
564095,Ewenny Cross,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
564095,Ewenny Cross,2024-03-24T10:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
564095,Ewenny Cross,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
564095,Ewenny Cross,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
564095,Ewenny Cross,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
564095,Ewenny Cross,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
564095,Ewenny Cross,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
564095,Ewenny Cross,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
564095,Ewenny Cross,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
564095,Ewenny Cross,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
564095,Ewenny Cross,2024-03-24T10:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
564095,Ewenny Cross,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
564095,Ewenny Cross,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
564095,Ewenny Cross,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
564095,Ewenny Cross,2024-03-24T10:20:00.000+00:00,transformer,,Temperature,C,16.9
564095,Ewenny Cross,2024-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
564095,Ewenny Cross,2024-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
564095,Ewenny Cross,2024-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
564095,Ewenny Cross,2024-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
564095,Ewenny Cross,2024-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
564095,Ewenny Cross,2024-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
564095,Ewenny Cross,2024-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
564095,Ewenny Cross,2024-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
564095,Ewenny Cross,2024-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.25
564095,Ewenny Cross,2024-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.88
564095,Ewenny Cross,2024-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
564095,Ewenny Cross,2024-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
564095,Ewenny Cross,2024-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
564095,Ewenny Cross,2024-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
564095,Ewenny Cross,2024-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
564095,Ewenny Cross,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
564095,Ewenny Cross,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
564095,Ewenny Cross,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
564095,Ewenny Cross,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.46
564095,Ewenny Cross,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.01
564095,Ewenny Cross,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
564095,Ewenny Cross,2024-03-24T10:10:00.000+00:00,feeder,2,N Current (RMS),A,37.7
564095,Ewenny Cross,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
564095,Ewenny Cross,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
564095,Ewenny Cross,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
564095,Ewenny Cross,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
564095,Ewenny Cross,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
564095,Ewenny Cross,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
564095,Ewenny Cross,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
564095,Ewenny Cross,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
564095,Ewenny Cross,2024-03-24T10:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
564095,Ewenny Cross,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
564095,Ewenny Cross,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
564095,Ewenny Cross,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
564095,Ewenny Cross,2024-03-24T10:10:00.000+00:00,transformer,,Temperature,C,16.9
564095,Ewenny Cross,2024-03-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
564095,Ewenny Cross,2024-03-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
564095,Ewenny Cross,2024-03-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
564095,Ewenny Cross,2024-03-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
564095,Ewenny Cross,2024-03-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
564095,Ewenny Cross,2024-03-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
564095,Ewenny Cross,2024-03-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
564095,Ewenny Cross,2024-03-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
564095,Ewenny Cross,2024-03-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.57
564095,Ewenny Cross,2024-03-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.49
564095,Ewenny Cross,2024-03-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
564095,Ewenny Cross,2024-03-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
564095,Ewenny Cross,2024-03-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
564095,Ewenny Cross,2024-03-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
564095,Ewenny Cross,2024-03-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
564095,Ewenny Cross,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
564095,Ewenny Cross,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
564095,Ewenny Cross,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
564095,Ewenny Cross,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
564095,Ewenny Cross,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
564095,Ewenny Cross,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
564095,Ewenny Cross,2024-03-24T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
564095,Ewenny Cross,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
564095,Ewenny Cross,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
564095,Ewenny Cross,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
564095,Ewenny Cross,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
564095,Ewenny Cross,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
564095,Ewenny Cross,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
564095,Ewenny Cross,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
564095,Ewenny Cross,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
564095,Ewenny Cross,2024-03-24T10:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
564095,Ewenny Cross,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
564095,Ewenny Cross,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
564095,Ewenny Cross,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
564095,Ewenny Cross,2024-03-24T10:00:00.000+00:00,transformer,,Temperature,C,16.9
564095,Ewenny Cross,2024-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
564095,Ewenny Cross,2024-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
564095,Ewenny Cross,2024-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
564095,Ewenny Cross,2024-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
564095,Ewenny Cross,2024-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
564095,Ewenny Cross,2024-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
564095,Ewenny Cross,2024-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.04
564095,Ewenny Cross,2024-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.75
564095,Ewenny Cross,2024-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
564095,Ewenny Cross,2024-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
564095,Ewenny Cross,2024-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
564095,Ewenny Cross,2024-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
564095,Ewenny Cross,2024-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
564095,Ewenny Cross,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
564095,Ewenny Cross,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
564095,Ewenny Cross,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
564095,Ewenny Cross,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.2
564095,Ewenny Cross,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
564095,Ewenny Cross,2024-03-24T09:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
564095,Ewenny Cross,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
564095,Ewenny Cross,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
564095,Ewenny Cross,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
564095,Ewenny Cross,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
564095,Ewenny Cross,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
