Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564095,Ewenny Cross,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
564095,Ewenny Cross,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
564095,Ewenny Cross,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
564095,Ewenny Cross,2024-03-24T09:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
564095,Ewenny Cross,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
564095,Ewenny Cross,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
564095,Ewenny Cross,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
564095,Ewenny Cross,2024-03-24T09:50:00.000+00:00,transformer,,Temperature,C,16.8
564095,Ewenny Cross,2024-03-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
564095,Ewenny Cross,2024-03-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
564095,Ewenny Cross,2024-03-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
564095,Ewenny Cross,2024-03-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
564095,Ewenny Cross,2024-03-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
564095,Ewenny Cross,2024-03-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
564095,Ewenny Cross,2024-03-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
564095,Ewenny Cross,2024-03-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
564095,Ewenny Cross,2024-03-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.7
564095,Ewenny Cross,2024-03-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.82
564095,Ewenny Cross,2024-03-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
564095,Ewenny Cross,2024-03-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
564095,Ewenny Cross,2024-03-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
564095,Ewenny Cross,2024-03-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
564095,Ewenny Cross,2024-03-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
564095,Ewenny Cross,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
564095,Ewenny Cross,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
564095,Ewenny Cross,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
564095,Ewenny Cross,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
564095,Ewenny Cross,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.1
564095,Ewenny Cross,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
564095,Ewenny Cross,2024-03-24T09:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
564095,Ewenny Cross,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
564095,Ewenny Cross,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
564095,Ewenny Cross,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
564095,Ewenny Cross,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
564095,Ewenny Cross,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
564095,Ewenny Cross,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
564095,Ewenny Cross,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
564095,Ewenny Cross,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
564095,Ewenny Cross,2024-03-24T09:40:00.000+00:00,feeder,1,N Current (RMS),A,33.1
564095,Ewenny Cross,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
564095,Ewenny Cross,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
564095,Ewenny Cross,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
564095,Ewenny Cross,2024-03-24T09:40:00.000+00:00,transformer,,Temperature,C,16.8
564095,Ewenny Cross,2024-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
564095,Ewenny Cross,2024-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
564095,Ewenny Cross,2024-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
564095,Ewenny Cross,2024-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
564095,Ewenny Cross,2024-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
564095,Ewenny Cross,2024-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
564095,Ewenny Cross,2024-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
564095,Ewenny Cross,2024-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
564095,Ewenny Cross,2024-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
564095,Ewenny Cross,2024-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.06
564095,Ewenny Cross,2024-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.65
564095,Ewenny Cross,2024-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
564095,Ewenny Cross,2024-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
564095,Ewenny Cross,2024-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
564095,Ewenny Cross,2024-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
564095,Ewenny Cross,2024-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
564095,Ewenny Cross,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
564095,Ewenny Cross,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
564095,Ewenny Cross,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
564095,Ewenny Cross,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
564095,Ewenny Cross,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.45
564095,Ewenny Cross,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
564095,Ewenny Cross,2024-03-24T09:30:00.000+00:00,feeder,2,N Current (RMS),A,36.7
564095,Ewenny Cross,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
564095,Ewenny Cross,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
564095,Ewenny Cross,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
564095,Ewenny Cross,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
564095,Ewenny Cross,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
564095,Ewenny Cross,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.32
564095,Ewenny Cross,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
564095,Ewenny Cross,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
564095,Ewenny Cross,2024-03-24T09:30:00.000+00:00,feeder,1,N Current (RMS),A,38.1
564095,Ewenny Cross,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
564095,Ewenny Cross,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
564095,Ewenny Cross,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
564095,Ewenny Cross,2024-03-24T09:30:00.000+00:00,transformer,,Temperature,C,16.7
564095,Ewenny Cross,2024-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
564095,Ewenny Cross,2024-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
564095,Ewenny Cross,2024-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
564095,Ewenny Cross,2024-03-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
564095,Ewenny Cross,2024-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
564095,Ewenny Cross,2024-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
564095,Ewenny Cross,2024-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
564095,Ewenny Cross,2024-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
564095,Ewenny Cross,2024-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.29
564095,Ewenny Cross,2024-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.93
564095,Ewenny Cross,2024-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
564095,Ewenny Cross,2024-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
564095,Ewenny Cross,2024-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
564095,Ewenny Cross,2024-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
564095,Ewenny Cross,2024-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
564095,Ewenny Cross,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
564095,Ewenny Cross,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
564095,Ewenny Cross,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
564095,Ewenny Cross,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.86
564095,Ewenny Cross,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.68
564095,Ewenny Cross,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
564095,Ewenny Cross,2024-03-24T09:20:00.000+00:00,feeder,2,N Current (RMS),A,44.7
564095,Ewenny Cross,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
564095,Ewenny Cross,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
564095,Ewenny Cross,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
564095,Ewenny Cross,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
564095,Ewenny Cross,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
564095,Ewenny Cross,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
564095,Ewenny Cross,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
564095,Ewenny Cross,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
564095,Ewenny Cross,2024-03-24T09:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
564095,Ewenny Cross,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
564095,Ewenny Cross,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
564095,Ewenny Cross,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
564095,Ewenny Cross,2024-03-24T09:20:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
564095,Ewenny Cross,2024-03-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
564095,Ewenny Cross,2024-03-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
564095,Ewenny Cross,2024-03-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
564095,Ewenny Cross,2024-03-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
564095,Ewenny Cross,2024-03-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
564095,Ewenny Cross,2024-03-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
564095,Ewenny Cross,2024-03-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
564095,Ewenny Cross,2024-03-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
564095,Ewenny Cross,2024-03-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.2
564095,Ewenny Cross,2024-03-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
564095,Ewenny Cross,2024-03-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
564095,Ewenny Cross,2024-03-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
564095,Ewenny Cross,2024-03-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
564095,Ewenny Cross,2024-03-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
564095,Ewenny Cross,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
564095,Ewenny Cross,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
564095,Ewenny Cross,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
564095,Ewenny Cross,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
564095,Ewenny Cross,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
564095,Ewenny Cross,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
564095,Ewenny Cross,2024-03-24T09:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
564095,Ewenny Cross,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
564095,Ewenny Cross,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
564095,Ewenny Cross,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
564095,Ewenny Cross,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
564095,Ewenny Cross,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
564095,Ewenny Cross,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
564095,Ewenny Cross,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
564095,Ewenny Cross,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
564095,Ewenny Cross,2024-03-24T09:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
564095,Ewenny Cross,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
564095,Ewenny Cross,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
564095,Ewenny Cross,2024-03-24T09:10:00.000+00:00,transformer,,Temperature,C,16.5
564095,Ewenny Cross,2024-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
564095,Ewenny Cross,2024-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
564095,Ewenny Cross,2024-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
564095,Ewenny Cross,2024-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
564095,Ewenny Cross,2024-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
564095,Ewenny Cross,2024-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
564095,Ewenny Cross,2024-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
564095,Ewenny Cross,2024-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
564095,Ewenny Cross,2024-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
564095,Ewenny Cross,2024-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.56
564095,Ewenny Cross,2024-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
564095,Ewenny Cross,2024-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
564095,Ewenny Cross,2024-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
564095,Ewenny Cross,2024-03-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
564095,Ewenny Cross,2024-03-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
564095,Ewenny Cross,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
564095,Ewenny Cross,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
564095,Ewenny Cross,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
564095,Ewenny Cross,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
564095,Ewenny Cross,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
564095,Ewenny Cross,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
564095,Ewenny Cross,2024-03-24T09:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
564095,Ewenny Cross,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
564095,Ewenny Cross,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
564095,Ewenny Cross,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
564095,Ewenny Cross,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
564095,Ewenny Cross,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
564095,Ewenny Cross,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
564095,Ewenny Cross,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
564095,Ewenny Cross,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
564095,Ewenny Cross,2024-03-24T09:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
564095,Ewenny Cross,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
564095,Ewenny Cross,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
564095,Ewenny Cross,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
564095,Ewenny Cross,2024-03-24T09:00:00.000+00:00,transformer,,Temperature,C,16.5
564095,Ewenny Cross,2024-03-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
564095,Ewenny Cross,2024-03-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
564095,Ewenny Cross,2024-03-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
564095,Ewenny Cross,2024-03-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
564095,Ewenny Cross,2024-03-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
564095,Ewenny Cross,2024-03-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
564095,Ewenny Cross,2024-03-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
564095,Ewenny Cross,2024-03-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
564095,Ewenny Cross,2024-03-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
564095,Ewenny Cross,2024-03-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.02
564095,Ewenny Cross,2024-03-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
564095,Ewenny Cross,2024-03-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
564095,Ewenny Cross,2024-03-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
564095,Ewenny Cross,2024-03-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
564095,Ewenny Cross,2024-03-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
564095,Ewenny Cross,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
564095,Ewenny Cross,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
564095,Ewenny Cross,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
564095,Ewenny Cross,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.82
564095,Ewenny Cross,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
564095,Ewenny Cross,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
564095,Ewenny Cross,2024-03-24T08:50:00.000+00:00,feeder,2,N Current (RMS),A,47.8
564095,Ewenny Cross,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
564095,Ewenny Cross,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
564095,Ewenny Cross,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
564095,Ewenny Cross,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
564095,Ewenny Cross,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
564095,Ewenny Cross,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
564095,Ewenny Cross,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
564095,Ewenny Cross,2024-03-24T08:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
564095,Ewenny Cross,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
564095,Ewenny Cross,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
564095,Ewenny Cross,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
564095,Ewenny Cross,2024-03-24T08:50:00.000+00:00,transformer,,Temperature,C,16.4
564095,Ewenny Cross,2024-03-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
564095,Ewenny Cross,2024-03-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
564095,Ewenny Cross,2024-03-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
564095,Ewenny Cross,2024-03-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
564095,Ewenny Cross,2024-03-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
564095,Ewenny Cross,2024-03-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
564095,Ewenny Cross,2024-03-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
564095,Ewenny Cross,2024-03-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.08
564095,Ewenny Cross,2024-03-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.27
564095,Ewenny Cross,2024-03-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.42
564095,Ewenny Cross,2024-03-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
564095,Ewenny Cross,2024-03-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
564095,Ewenny Cross,2024-03-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
564095,Ewenny Cross,2024-03-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
564095,Ewenny Cross,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
564095,Ewenny Cross,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
564095,Ewenny Cross,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.56
564095,Ewenny Cross,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
564095,Ewenny Cross,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
564095,Ewenny Cross,2024-03-24T08:40:00.000+00:00,feeder,2,N Current (RMS),A,43.1
564095,Ewenny Cross,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
564095,Ewenny Cross,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
564095,Ewenny Cross,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
564095,Ewenny Cross,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
564095,Ewenny Cross,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
564095,Ewenny Cross,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.28
564095,Ewenny Cross,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
564095,Ewenny Cross,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
564095,Ewenny Cross,2024-03-24T08:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
564095,Ewenny Cross,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
564095,Ewenny Cross,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
564095,Ewenny Cross,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
564095,Ewenny Cross,2024-03-24T08:40:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
564095,Ewenny Cross,2024-03-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
564095,Ewenny Cross,2024-03-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
564095,Ewenny Cross,2024-03-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
564095,Ewenny Cross,2024-03-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
564095,Ewenny Cross,2024-03-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
564095,Ewenny Cross,2024-03-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
564095,Ewenny Cross,2024-03-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
564095,Ewenny Cross,2024-03-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
564095,Ewenny Cross,2024-03-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.07
564095,Ewenny Cross,2024-03-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
564095,Ewenny Cross,2024-03-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
564095,Ewenny Cross,2024-03-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
564095,Ewenny Cross,2024-03-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
564095,Ewenny Cross,2024-03-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
564095,Ewenny Cross,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
564095,Ewenny Cross,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
564095,Ewenny Cross,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
564095,Ewenny Cross,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.02
564095,Ewenny Cross,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
564095,Ewenny Cross,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
564095,Ewenny Cross,2024-03-24T08:30:00.000+00:00,feeder,2,N Current (RMS),A,32.6
564095,Ewenny Cross,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
564095,Ewenny Cross,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
564095,Ewenny Cross,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
564095,Ewenny Cross,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
564095,Ewenny Cross,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
564095,Ewenny Cross,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
564095,Ewenny Cross,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
564095,Ewenny Cross,2024-03-24T08:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
564095,Ewenny Cross,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
564095,Ewenny Cross,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
564095,Ewenny Cross,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
564095,Ewenny Cross,2024-03-24T08:30:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
564095,Ewenny Cross,2024-03-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
564095,Ewenny Cross,2024-03-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
564095,Ewenny Cross,2024-03-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
564095,Ewenny Cross,2024-03-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
564095,Ewenny Cross,2024-03-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
564095,Ewenny Cross,2024-03-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
564095,Ewenny Cross,2024-03-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
564095,Ewenny Cross,2024-03-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.66
564095,Ewenny Cross,2024-03-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.61
564095,Ewenny Cross,2024-03-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
564095,Ewenny Cross,2024-03-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
564095,Ewenny Cross,2024-03-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
564095,Ewenny Cross,2024-03-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
564095,Ewenny Cross,2024-03-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
564095,Ewenny Cross,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
564095,Ewenny Cross,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
564095,Ewenny Cross,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
564095,Ewenny Cross,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
564095,Ewenny Cross,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
564095,Ewenny Cross,2024-03-24T08:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
564095,Ewenny Cross,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
564095,Ewenny Cross,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
564095,Ewenny Cross,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
564095,Ewenny Cross,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
564095,Ewenny Cross,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
564095,Ewenny Cross,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
564095,Ewenny Cross,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
564095,Ewenny Cross,2024-03-24T08:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
564095,Ewenny Cross,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
564095,Ewenny Cross,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
564095,Ewenny Cross,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
564095,Ewenny Cross,2024-03-24T08:20:00.000+00:00,transformer,,Temperature,C,16.2
564095,Ewenny Cross,2024-03-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
564095,Ewenny Cross,2024-03-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
564095,Ewenny Cross,2024-03-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
564095,Ewenny Cross,2024-03-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
564095,Ewenny Cross,2024-03-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
564095,Ewenny Cross,2024-03-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
564095,Ewenny Cross,2024-03-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
564095,Ewenny Cross,2024-03-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
564095,Ewenny Cross,2024-03-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.29
564095,Ewenny Cross,2024-03-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.89
564095,Ewenny Cross,2024-03-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
564095,Ewenny Cross,2024-03-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
564095,Ewenny Cross,2024-03-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
564095,Ewenny Cross,2024-03-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
564095,Ewenny Cross,2024-03-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
564095,Ewenny Cross,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
564095,Ewenny Cross,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
564095,Ewenny Cross,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
564095,Ewenny Cross,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.02
564095,Ewenny Cross,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
564095,Ewenny Cross,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
564095,Ewenny Cross,2024-03-24T08:10:00.000+00:00,feeder,2,N Current (RMS),A,30.1
564095,Ewenny Cross,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
564095,Ewenny Cross,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
564095,Ewenny Cross,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
564095,Ewenny Cross,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
564095,Ewenny Cross,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
564095,Ewenny Cross,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
564095,Ewenny Cross,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
564095,Ewenny Cross,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
564095,Ewenny Cross,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
564095,Ewenny Cross,2024-03-24T08:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
564095,Ewenny Cross,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
564095,Ewenny Cross,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
564095,Ewenny Cross,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
564095,Ewenny Cross,2024-03-24T08:10:00.000+00:00,transformer,,Temperature,C,16.1
564095,Ewenny Cross,2024-03-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
564095,Ewenny Cross,2024-03-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
564095,Ewenny Cross,2024-03-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
564095,Ewenny Cross,2024-03-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
564095,Ewenny Cross,2024-03-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
564095,Ewenny Cross,2024-03-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
564095,Ewenny Cross,2024-03-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
564095,Ewenny Cross,2024-03-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.11
564095,Ewenny Cross,2024-03-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
564095,Ewenny Cross,2024-03-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
564095,Ewenny Cross,2024-03-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
564095,Ewenny Cross,2024-03-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
564095,Ewenny Cross,2024-03-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
564095,Ewenny Cross,2024-03-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
564095,Ewenny Cross,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
564095,Ewenny Cross,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
564095,Ewenny Cross,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
564095,Ewenny Cross,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.36
564095,Ewenny Cross,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
564095,Ewenny Cross,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
564095,Ewenny Cross,2024-03-24T08:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
564095,Ewenny Cross,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
564095,Ewenny Cross,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
564095,Ewenny Cross,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
564095,Ewenny Cross,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
564095,Ewenny Cross,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
564095,Ewenny Cross,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
564095,Ewenny Cross,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
564095,Ewenny Cross,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
564095,Ewenny Cross,2024-03-24T08:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
564095,Ewenny Cross,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
564095,Ewenny Cross,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
564095,Ewenny Cross,2024-03-24T08:00:00.000+00:00,transformer,,Temperature,C,16.1
564095,Ewenny Cross,2024-03-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
564095,Ewenny Cross,2024-03-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
564095,Ewenny Cross,2024-03-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
564095,Ewenny Cross,2024-03-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
564095,Ewenny Cross,2024-03-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
564095,Ewenny Cross,2024-03-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
564095,Ewenny Cross,2024-03-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
564095,Ewenny Cross,2024-03-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.09
564095,Ewenny Cross,2024-03-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
564095,Ewenny Cross,2024-03-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
564095,Ewenny Cross,2024-03-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
564095,Ewenny Cross,2024-03-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
564095,Ewenny Cross,2024-03-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
564095,Ewenny Cross,2024-03-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
564095,Ewenny Cross,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
564095,Ewenny Cross,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
564095,Ewenny Cross,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
564095,Ewenny Cross,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
564095,Ewenny Cross,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
564095,Ewenny Cross,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
564095,Ewenny Cross,2024-03-24T07:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
564095,Ewenny Cross,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
564095,Ewenny Cross,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
564095,Ewenny Cross,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
564095,Ewenny Cross,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
564095,Ewenny Cross,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
564095,Ewenny Cross,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
564095,Ewenny Cross,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
564095,Ewenny Cross,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
564095,Ewenny Cross,2024-03-24T07:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
564095,Ewenny Cross,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
564095,Ewenny Cross,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
564095,Ewenny Cross,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
564095,Ewenny Cross,2024-03-24T07:50:00.000+00:00,transformer,,Temperature,C,16.1
564095,Ewenny Cross,2024-03-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
564095,Ewenny Cross,2024-03-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
564095,Ewenny Cross,2024-03-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
564095,Ewenny Cross,2024-03-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
564095,Ewenny Cross,2024-03-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
564095,Ewenny Cross,2024-03-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
564095,Ewenny Cross,2024-03-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
564095,Ewenny Cross,2024-03-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.68
564095,Ewenny Cross,2024-03-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.03
564095,Ewenny Cross,2024-03-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
564095,Ewenny Cross,2024-03-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
564095,Ewenny Cross,2024-03-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
564095,Ewenny Cross,2024-03-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
564095,Ewenny Cross,2024-03-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
564095,Ewenny Cross,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
564095,Ewenny Cross,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
564095,Ewenny Cross,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
564095,Ewenny Cross,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
564095,Ewenny Cross,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
564095,Ewenny Cross,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
564095,Ewenny Cross,2024-03-24T07:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
564095,Ewenny Cross,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
564095,Ewenny Cross,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
564095,Ewenny Cross,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
564095,Ewenny Cross,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
564095,Ewenny Cross,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
564095,Ewenny Cross,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
564095,Ewenny Cross,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
564095,Ewenny Cross,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
564095,Ewenny Cross,2024-03-24T07:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
564095,Ewenny Cross,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
564095,Ewenny Cross,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
564095,Ewenny Cross,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
564095,Ewenny Cross,2024-03-24T07:40:00.000+00:00,transformer,,Temperature,C,16.0
564095,Ewenny Cross,2024-03-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
564095,Ewenny Cross,2024-03-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
564095,Ewenny Cross,2024-03-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
564095,Ewenny Cross,2024-03-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
564095,Ewenny Cross,2024-03-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
564095,Ewenny Cross,2024-03-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
564095,Ewenny Cross,2024-03-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,1.8
564095,Ewenny Cross,2024-03-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.03
564095,Ewenny Cross,2024-03-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.46
564095,Ewenny Cross,2024-03-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
564095,Ewenny Cross,2024-03-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
564095,Ewenny Cross,2024-03-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
564095,Ewenny Cross,2024-03-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
564095,Ewenny Cross,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
564095,Ewenny Cross,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
564095,Ewenny Cross,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
564095,Ewenny Cross,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
564095,Ewenny Cross,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
564095,Ewenny Cross,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
564095,Ewenny Cross,2024-03-24T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
564095,Ewenny Cross,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
564095,Ewenny Cross,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
564095,Ewenny Cross,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
564095,Ewenny Cross,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
564095,Ewenny Cross,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
564095,Ewenny Cross,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
564095,Ewenny Cross,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
564095,Ewenny Cross,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
564095,Ewenny Cross,2024-03-24T07:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
564095,Ewenny Cross,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
564095,Ewenny Cross,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
564095,Ewenny Cross,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
564095,Ewenny Cross,2024-03-24T07:30:00.000+00:00,transformer,,Temperature,C,15.9
564095,Ewenny Cross,2024-03-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
564095,Ewenny Cross,2024-03-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
564095,Ewenny Cross,2024-03-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
564095,Ewenny Cross,2024-03-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
564095,Ewenny Cross,2024-03-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
564095,Ewenny Cross,2024-03-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
564095,Ewenny Cross,2024-03-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,1.21
564095,Ewenny Cross,2024-03-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.57
564095,Ewenny Cross,2024-03-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.77
564095,Ewenny Cross,2024-03-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
564095,Ewenny Cross,2024-03-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
564095,Ewenny Cross,2024-03-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
564095,Ewenny Cross,2024-03-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
564095,Ewenny Cross,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
564095,Ewenny Cross,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
564095,Ewenny Cross,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
564095,Ewenny Cross,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
564095,Ewenny Cross,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
564095,Ewenny Cross,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
564095,Ewenny Cross,2024-03-24T07:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
564095,Ewenny Cross,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
564095,Ewenny Cross,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
564095,Ewenny Cross,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
564095,Ewenny Cross,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
564095,Ewenny Cross,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
564095,Ewenny Cross,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
564095,Ewenny Cross,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
564095,Ewenny Cross,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
564095,Ewenny Cross,2024-03-24T07:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
564095,Ewenny Cross,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
564095,Ewenny Cross,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
564095,Ewenny Cross,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
564095,Ewenny Cross,2024-03-24T07:20:00.000+00:00,transformer,,Temperature,C,15.8
564095,Ewenny Cross,2024-03-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
564095,Ewenny Cross,2024-03-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
564095,Ewenny Cross,2024-03-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
564095,Ewenny Cross,2024-03-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
564095,Ewenny Cross,2024-03-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
564095,Ewenny Cross,2024-03-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.05
564095,Ewenny Cross,2024-03-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.69
