Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564095,Ewenny Cross,2024-03-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
564095,Ewenny Cross,2024-03-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
564095,Ewenny Cross,2024-03-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
564095,Ewenny Cross,2024-03-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
564095,Ewenny Cross,2024-03-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
564095,Ewenny Cross,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
564095,Ewenny Cross,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
564095,Ewenny Cross,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
564095,Ewenny Cross,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
564095,Ewenny Cross,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
564095,Ewenny Cross,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
564095,Ewenny Cross,2024-03-24T07:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
564095,Ewenny Cross,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
564095,Ewenny Cross,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
564095,Ewenny Cross,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
564095,Ewenny Cross,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
564095,Ewenny Cross,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
564095,Ewenny Cross,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
564095,Ewenny Cross,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
564095,Ewenny Cross,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
564095,Ewenny Cross,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
564095,Ewenny Cross,2024-03-24T07:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
564095,Ewenny Cross,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
564095,Ewenny Cross,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
564095,Ewenny Cross,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
564095,Ewenny Cross,2024-03-24T07:10:00.000+00:00,transformer,,Temperature,C,15.8
564095,Ewenny Cross,2024-03-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
564095,Ewenny Cross,2024-03-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
564095,Ewenny Cross,2024-03-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
564095,Ewenny Cross,2024-03-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
564095,Ewenny Cross,2024-03-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
564095,Ewenny Cross,2024-03-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.19
564095,Ewenny Cross,2024-03-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.44
564095,Ewenny Cross,2024-03-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.64
564095,Ewenny Cross,2024-03-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
564095,Ewenny Cross,2024-03-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
564095,Ewenny Cross,2024-03-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
564095,Ewenny Cross,2024-03-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
564095,Ewenny Cross,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
564095,Ewenny Cross,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
564095,Ewenny Cross,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
564095,Ewenny Cross,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
564095,Ewenny Cross,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
564095,Ewenny Cross,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
564095,Ewenny Cross,2024-03-24T07:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
564095,Ewenny Cross,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
564095,Ewenny Cross,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
564095,Ewenny Cross,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
564095,Ewenny Cross,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
564095,Ewenny Cross,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
564095,Ewenny Cross,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
564095,Ewenny Cross,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
564095,Ewenny Cross,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
564095,Ewenny Cross,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
564095,Ewenny Cross,2024-03-24T07:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
564095,Ewenny Cross,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
564095,Ewenny Cross,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
564095,Ewenny Cross,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
564095,Ewenny Cross,2024-03-24T07:00:00.000+00:00,transformer,,Temperature,C,15.7
564095,Ewenny Cross,2024-03-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
564095,Ewenny Cross,2024-03-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
564095,Ewenny Cross,2024-03-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
564095,Ewenny Cross,2024-03-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
564095,Ewenny Cross,2024-03-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
564095,Ewenny Cross,2024-03-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
564095,Ewenny Cross,2024-03-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
564095,Ewenny Cross,2024-03-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.96
564095,Ewenny Cross,2024-03-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.01
564095,Ewenny Cross,2024-03-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
564095,Ewenny Cross,2024-03-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
564095,Ewenny Cross,2024-03-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
564095,Ewenny Cross,2024-03-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
564095,Ewenny Cross,2024-03-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
564095,Ewenny Cross,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
564095,Ewenny Cross,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
564095,Ewenny Cross,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
564095,Ewenny Cross,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
564095,Ewenny Cross,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
564095,Ewenny Cross,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
564095,Ewenny Cross,2024-03-24T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
564095,Ewenny Cross,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
564095,Ewenny Cross,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
564095,Ewenny Cross,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
564095,Ewenny Cross,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
564095,Ewenny Cross,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
564095,Ewenny Cross,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
564095,Ewenny Cross,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
564095,Ewenny Cross,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
564095,Ewenny Cross,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
564095,Ewenny Cross,2024-03-24T06:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
564095,Ewenny Cross,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
564095,Ewenny Cross,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
564095,Ewenny Cross,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
564095,Ewenny Cross,2024-03-24T06:50:00.000+00:00,transformer,,Temperature,C,15.7
564095,Ewenny Cross,2024-03-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
564095,Ewenny Cross,2024-03-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
564095,Ewenny Cross,2024-03-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
564095,Ewenny Cross,2024-03-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
564095,Ewenny Cross,2024-03-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
564095,Ewenny Cross,2024-03-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
564095,Ewenny Cross,2024-03-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
564095,Ewenny Cross,2024-03-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,1.87
564095,Ewenny Cross,2024-03-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.91
564095,Ewenny Cross,2024-03-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
564095,Ewenny Cross,2024-03-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
564095,Ewenny Cross,2024-03-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
564095,Ewenny Cross,2024-03-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
564095,Ewenny Cross,2024-03-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
564095,Ewenny Cross,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
564095,Ewenny Cross,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
564095,Ewenny Cross,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
564095,Ewenny Cross,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
564095,Ewenny Cross,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
564095,Ewenny Cross,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
564095,Ewenny Cross,2024-03-24T06:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
564095,Ewenny Cross,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
564095,Ewenny Cross,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
564095,Ewenny Cross,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
564095,Ewenny Cross,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
564095,Ewenny Cross,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
564095,Ewenny Cross,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
564095,Ewenny Cross,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
564095,Ewenny Cross,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
564095,Ewenny Cross,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
564095,Ewenny Cross,2024-03-24T06:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
564095,Ewenny Cross,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
564095,Ewenny Cross,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
564095,Ewenny Cross,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
564095,Ewenny Cross,2024-03-24T06:40:00.000+00:00,transformer,,Temperature,C,15.6
564095,Ewenny Cross,2024-03-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
564095,Ewenny Cross,2024-03-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
564095,Ewenny Cross,2024-03-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
564095,Ewenny Cross,2024-03-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
564095,Ewenny Cross,2024-03-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
564095,Ewenny Cross,2024-03-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
564095,Ewenny Cross,2024-03-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
564095,Ewenny Cross,2024-03-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
564095,Ewenny Cross,2024-03-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
564095,Ewenny Cross,2024-03-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.57
564095,Ewenny Cross,2024-03-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.91
564095,Ewenny Cross,2024-03-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.19
564095,Ewenny Cross,2024-03-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
564095,Ewenny Cross,2024-03-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
564095,Ewenny Cross,2024-03-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
564095,Ewenny Cross,2024-03-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
564095,Ewenny Cross,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
564095,Ewenny Cross,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
564095,Ewenny Cross,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
564095,Ewenny Cross,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
564095,Ewenny Cross,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
564095,Ewenny Cross,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
564095,Ewenny Cross,2024-03-24T06:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
564095,Ewenny Cross,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
564095,Ewenny Cross,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
564095,Ewenny Cross,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
564095,Ewenny Cross,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
564095,Ewenny Cross,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
564095,Ewenny Cross,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
564095,Ewenny Cross,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
564095,Ewenny Cross,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
564095,Ewenny Cross,2024-03-24T06:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
564095,Ewenny Cross,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
564095,Ewenny Cross,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
564095,Ewenny Cross,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
564095,Ewenny Cross,2024-03-24T06:30:00.000+00:00,transformer,,Temperature,C,15.6
564095,Ewenny Cross,2024-03-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
564095,Ewenny Cross,2024-03-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
564095,Ewenny Cross,2024-03-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
564095,Ewenny Cross,2024-03-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
564095,Ewenny Cross,2024-03-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
564095,Ewenny Cross,2024-03-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
564095,Ewenny Cross,2024-03-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
564095,Ewenny Cross,2024-03-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
564095,Ewenny Cross,2024-03-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.05
564095,Ewenny Cross,2024-03-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.37
564095,Ewenny Cross,2024-03-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
564095,Ewenny Cross,2024-03-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
564095,Ewenny Cross,2024-03-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
564095,Ewenny Cross,2024-03-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
564095,Ewenny Cross,2024-03-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
564095,Ewenny Cross,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
564095,Ewenny Cross,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
564095,Ewenny Cross,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
564095,Ewenny Cross,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
564095,Ewenny Cross,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
564095,Ewenny Cross,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.02
564095,Ewenny Cross,2024-03-24T06:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
564095,Ewenny Cross,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
564095,Ewenny Cross,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
564095,Ewenny Cross,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
564095,Ewenny Cross,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
564095,Ewenny Cross,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
564095,Ewenny Cross,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
564095,Ewenny Cross,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
564095,Ewenny Cross,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
564095,Ewenny Cross,2024-03-24T06:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
564095,Ewenny Cross,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
564095,Ewenny Cross,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
564095,Ewenny Cross,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
564095,Ewenny Cross,2024-03-24T06:20:00.000+00:00,transformer,,Temperature,C,15.6
564095,Ewenny Cross,2024-03-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
564095,Ewenny Cross,2024-03-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
564095,Ewenny Cross,2024-03-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
564095,Ewenny Cross,2024-03-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
564095,Ewenny Cross,2024-03-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
564095,Ewenny Cross,2024-03-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
564095,Ewenny Cross,2024-03-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
564095,Ewenny Cross,2024-03-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.21
564095,Ewenny Cross,2024-03-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.18
564095,Ewenny Cross,2024-03-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
564095,Ewenny Cross,2024-03-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
564095,Ewenny Cross,2024-03-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
564095,Ewenny Cross,2024-03-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
564095,Ewenny Cross,2024-03-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
564095,Ewenny Cross,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
564095,Ewenny Cross,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
564095,Ewenny Cross,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
564095,Ewenny Cross,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
564095,Ewenny Cross,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
564095,Ewenny Cross,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
564095,Ewenny Cross,2024-03-24T06:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
564095,Ewenny Cross,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
564095,Ewenny Cross,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
564095,Ewenny Cross,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
564095,Ewenny Cross,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
564095,Ewenny Cross,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
564095,Ewenny Cross,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
564095,Ewenny Cross,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
564095,Ewenny Cross,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
564095,Ewenny Cross,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
564095,Ewenny Cross,2024-03-24T06:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
564095,Ewenny Cross,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
564095,Ewenny Cross,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
564095,Ewenny Cross,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
564095,Ewenny Cross,2024-03-24T06:10:00.000+00:00,transformer,,Temperature,C,15.6
564095,Ewenny Cross,2024-03-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
564095,Ewenny Cross,2024-03-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
564095,Ewenny Cross,2024-03-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
564095,Ewenny Cross,2024-03-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
564095,Ewenny Cross,2024-03-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
564095,Ewenny Cross,2024-03-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
564095,Ewenny Cross,2024-03-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.95
564095,Ewenny Cross,2024-03-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.03
564095,Ewenny Cross,2024-03-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
564095,Ewenny Cross,2024-03-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
564095,Ewenny Cross,2024-03-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
564095,Ewenny Cross,2024-03-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
564095,Ewenny Cross,2024-03-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
564095,Ewenny Cross,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
564095,Ewenny Cross,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
564095,Ewenny Cross,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
564095,Ewenny Cross,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
564095,Ewenny Cross,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
564095,Ewenny Cross,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
564095,Ewenny Cross,2024-03-24T06:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
564095,Ewenny Cross,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
564095,Ewenny Cross,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
564095,Ewenny Cross,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
564095,Ewenny Cross,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
564095,Ewenny Cross,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
564095,Ewenny Cross,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
564095,Ewenny Cross,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
564095,Ewenny Cross,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
564095,Ewenny Cross,2024-03-24T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
564095,Ewenny Cross,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
564095,Ewenny Cross,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
564095,Ewenny Cross,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
564095,Ewenny Cross,2024-03-24T06:00:00.000+00:00,transformer,,Temperature,C,15.6
564095,Ewenny Cross,2024-03-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
564095,Ewenny Cross,2024-03-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
564095,Ewenny Cross,2024-03-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
564095,Ewenny Cross,2024-03-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
564095,Ewenny Cross,2024-03-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
564095,Ewenny Cross,2024-03-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
564095,Ewenny Cross,2024-03-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
564095,Ewenny Cross,2024-03-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
564095,Ewenny Cross,2024-03-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.94
564095,Ewenny Cross,2024-03-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.34
564095,Ewenny Cross,2024-03-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.33
564095,Ewenny Cross,2024-03-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
564095,Ewenny Cross,2024-03-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
564095,Ewenny Cross,2024-03-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
564095,Ewenny Cross,2024-03-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
564095,Ewenny Cross,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
564095,Ewenny Cross,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
564095,Ewenny Cross,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
564095,Ewenny Cross,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
564095,Ewenny Cross,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
564095,Ewenny Cross,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
564095,Ewenny Cross,2024-03-24T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
564095,Ewenny Cross,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
564095,Ewenny Cross,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
564095,Ewenny Cross,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
564095,Ewenny Cross,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
564095,Ewenny Cross,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
564095,Ewenny Cross,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
564095,Ewenny Cross,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
564095,Ewenny Cross,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
564095,Ewenny Cross,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
564095,Ewenny Cross,2024-03-24T05:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
564095,Ewenny Cross,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
564095,Ewenny Cross,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
564095,Ewenny Cross,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
564095,Ewenny Cross,2024-03-24T05:50:00.000+00:00,transformer,,Temperature,C,15.5
564095,Ewenny Cross,2024-03-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
564095,Ewenny Cross,2024-03-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
564095,Ewenny Cross,2024-03-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
564095,Ewenny Cross,2024-03-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
564095,Ewenny Cross,2024-03-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
564095,Ewenny Cross,2024-03-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
564095,Ewenny Cross,2024-03-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
564095,Ewenny Cross,2024-03-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
564095,Ewenny Cross,2024-03-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.9
564095,Ewenny Cross,2024-03-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.02
564095,Ewenny Cross,2024-03-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
564095,Ewenny Cross,2024-03-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
564095,Ewenny Cross,2024-03-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
564095,Ewenny Cross,2024-03-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
564095,Ewenny Cross,2024-03-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
564095,Ewenny Cross,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
564095,Ewenny Cross,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
564095,Ewenny Cross,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
564095,Ewenny Cross,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
564095,Ewenny Cross,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
564095,Ewenny Cross,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
564095,Ewenny Cross,2024-03-24T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
564095,Ewenny Cross,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
564095,Ewenny Cross,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
564095,Ewenny Cross,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
564095,Ewenny Cross,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
564095,Ewenny Cross,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
564095,Ewenny Cross,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
564095,Ewenny Cross,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
564095,Ewenny Cross,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
564095,Ewenny Cross,2024-03-24T05:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
564095,Ewenny Cross,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
564095,Ewenny Cross,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
564095,Ewenny Cross,2024-03-24T05:40:00.000+00:00,transformer,,Temperature,C,15.5
564095,Ewenny Cross,2024-03-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
564095,Ewenny Cross,2024-03-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
564095,Ewenny Cross,2024-03-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
564095,Ewenny Cross,2024-03-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
564095,Ewenny Cross,2024-03-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
564095,Ewenny Cross,2024-03-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
564095,Ewenny Cross,2024-03-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
564095,Ewenny Cross,2024-03-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.21
564095,Ewenny Cross,2024-03-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.97
564095,Ewenny Cross,2024-03-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
564095,Ewenny Cross,2024-03-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
564095,Ewenny Cross,2024-03-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
564095,Ewenny Cross,2024-03-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
564095,Ewenny Cross,2024-03-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
564095,Ewenny Cross,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
564095,Ewenny Cross,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
564095,Ewenny Cross,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
564095,Ewenny Cross,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
564095,Ewenny Cross,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
564095,Ewenny Cross,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
564095,Ewenny Cross,2024-03-24T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
564095,Ewenny Cross,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
564095,Ewenny Cross,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
564095,Ewenny Cross,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
564095,Ewenny Cross,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
564095,Ewenny Cross,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
564095,Ewenny Cross,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
564095,Ewenny Cross,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
564095,Ewenny Cross,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
564095,Ewenny Cross,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
564095,Ewenny Cross,2024-03-24T05:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
564095,Ewenny Cross,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
564095,Ewenny Cross,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
564095,Ewenny Cross,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
564095,Ewenny Cross,2024-03-24T05:30:00.000+00:00,transformer,,Temperature,C,15.5
564095,Ewenny Cross,2024-03-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
564095,Ewenny Cross,2024-03-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
564095,Ewenny Cross,2024-03-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
564095,Ewenny Cross,2024-03-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
564095,Ewenny Cross,2024-03-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
564095,Ewenny Cross,2024-03-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
564095,Ewenny Cross,2024-03-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
564095,Ewenny Cross,2024-03-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
564095,Ewenny Cross,2024-03-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.58
564095,Ewenny Cross,2024-03-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.41
564095,Ewenny Cross,2024-03-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
564095,Ewenny Cross,2024-03-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
564095,Ewenny Cross,2024-03-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
564095,Ewenny Cross,2024-03-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
564095,Ewenny Cross,2024-03-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
564095,Ewenny Cross,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
564095,Ewenny Cross,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
564095,Ewenny Cross,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
564095,Ewenny Cross,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
564095,Ewenny Cross,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
564095,Ewenny Cross,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
564095,Ewenny Cross,2024-03-24T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.4
564095,Ewenny Cross,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
564095,Ewenny Cross,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
564095,Ewenny Cross,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
564095,Ewenny Cross,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
564095,Ewenny Cross,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
564095,Ewenny Cross,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
564095,Ewenny Cross,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
564095,Ewenny Cross,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
564095,Ewenny Cross,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
564095,Ewenny Cross,2024-03-24T05:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
564095,Ewenny Cross,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
564095,Ewenny Cross,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
564095,Ewenny Cross,2024-03-24T05:20:00.000+00:00,transformer,,Temperature,C,15.5
564095,Ewenny Cross,2024-03-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
564095,Ewenny Cross,2024-03-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
564095,Ewenny Cross,2024-03-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
564095,Ewenny Cross,2024-03-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
564095,Ewenny Cross,2024-03-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
564095,Ewenny Cross,2024-03-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
564095,Ewenny Cross,2024-03-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
564095,Ewenny Cross,2024-03-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
564095,Ewenny Cross,2024-03-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.43
564095,Ewenny Cross,2024-03-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.7
564095,Ewenny Cross,2024-03-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.72
564095,Ewenny Cross,2024-03-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
564095,Ewenny Cross,2024-03-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
564095,Ewenny Cross,2024-03-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
564095,Ewenny Cross,2024-03-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
564095,Ewenny Cross,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
564095,Ewenny Cross,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
564095,Ewenny Cross,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
564095,Ewenny Cross,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
564095,Ewenny Cross,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
564095,Ewenny Cross,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
564095,Ewenny Cross,2024-03-24T05:10:00.000+00:00,feeder,2,N Current (RMS),A,8.7
564095,Ewenny Cross,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
564095,Ewenny Cross,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
564095,Ewenny Cross,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
564095,Ewenny Cross,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
564095,Ewenny Cross,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
564095,Ewenny Cross,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
564095,Ewenny Cross,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
564095,Ewenny Cross,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
564095,Ewenny Cross,2024-03-24T05:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
564095,Ewenny Cross,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
564095,Ewenny Cross,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
564095,Ewenny Cross,2024-03-24T05:10:00.000+00:00,transformer,,Temperature,C,15.5
564095,Ewenny Cross,2024-03-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
564095,Ewenny Cross,2024-03-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
564095,Ewenny Cross,2024-03-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
564095,Ewenny Cross,2024-03-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
564095,Ewenny Cross,2024-03-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
564095,Ewenny Cross,2024-03-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
564095,Ewenny Cross,2024-03-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
564095,Ewenny Cross,2024-03-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
564095,Ewenny Cross,2024-03-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.88
564095,Ewenny Cross,2024-03-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.8
564095,Ewenny Cross,2024-03-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.66
564095,Ewenny Cross,2024-03-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
564095,Ewenny Cross,2024-03-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
564095,Ewenny Cross,2024-03-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
564095,Ewenny Cross,2024-03-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
564095,Ewenny Cross,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
564095,Ewenny Cross,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
564095,Ewenny Cross,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
564095,Ewenny Cross,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
564095,Ewenny Cross,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
564095,Ewenny Cross,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
564095,Ewenny Cross,2024-03-24T05:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
564095,Ewenny Cross,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
564095,Ewenny Cross,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
564095,Ewenny Cross,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
564095,Ewenny Cross,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
564095,Ewenny Cross,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
564095,Ewenny Cross,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
564095,Ewenny Cross,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
564095,Ewenny Cross,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
564095,Ewenny Cross,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
564095,Ewenny Cross,2024-03-24T05:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
564095,Ewenny Cross,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
564095,Ewenny Cross,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
564095,Ewenny Cross,2024-03-24T05:00:00.000+00:00,transformer,,Temperature,C,15.5
564095,Ewenny Cross,2024-03-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
564095,Ewenny Cross,2024-03-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
564095,Ewenny Cross,2024-03-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
564095,Ewenny Cross,2024-03-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
564095,Ewenny Cross,2024-03-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
564095,Ewenny Cross,2024-03-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
564095,Ewenny Cross,2024-03-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
564095,Ewenny Cross,2024-03-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
564095,Ewenny Cross,2024-03-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.25
564095,Ewenny Cross,2024-03-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.26
564095,Ewenny Cross,2024-03-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
564095,Ewenny Cross,2024-03-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
564095,Ewenny Cross,2024-03-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
564095,Ewenny Cross,2024-03-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
564095,Ewenny Cross,2024-03-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
564095,Ewenny Cross,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
564095,Ewenny Cross,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
564095,Ewenny Cross,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
564095,Ewenny Cross,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
564095,Ewenny Cross,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
564095,Ewenny Cross,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
564095,Ewenny Cross,2024-03-24T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
564095,Ewenny Cross,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
564095,Ewenny Cross,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
564095,Ewenny Cross,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
564095,Ewenny Cross,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
564095,Ewenny Cross,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
564095,Ewenny Cross,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
564095,Ewenny Cross,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
564095,Ewenny Cross,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
564095,Ewenny Cross,2024-03-24T04:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
564095,Ewenny Cross,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
564095,Ewenny Cross,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
564095,Ewenny Cross,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
564095,Ewenny Cross,2024-03-24T04:50:00.000+00:00,transformer,,Temperature,C,15.6
564095,Ewenny Cross,2024-03-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
564095,Ewenny Cross,2024-03-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
564095,Ewenny Cross,2024-03-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
564095,Ewenny Cross,2024-03-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
564095,Ewenny Cross,2024-03-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
564095,Ewenny Cross,2024-03-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
564095,Ewenny Cross,2024-03-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
564095,Ewenny Cross,2024-03-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
564095,Ewenny Cross,2024-03-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.35
564095,Ewenny Cross,2024-03-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.39
564095,Ewenny Cross,2024-03-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
564095,Ewenny Cross,2024-03-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
564095,Ewenny Cross,2024-03-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
564095,Ewenny Cross,2024-03-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
564095,Ewenny Cross,2024-03-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
564095,Ewenny Cross,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
564095,Ewenny Cross,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
564095,Ewenny Cross,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
564095,Ewenny Cross,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
564095,Ewenny Cross,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
564095,Ewenny Cross,2024-03-24T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
564095,Ewenny Cross,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
564095,Ewenny Cross,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
564095,Ewenny Cross,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
564095,Ewenny Cross,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
564095,Ewenny Cross,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
564095,Ewenny Cross,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
564095,Ewenny Cross,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
