Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564095,Ewenny Cross,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
564095,Ewenny Cross,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
564095,Ewenny Cross,2024-03-24T04:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
564095,Ewenny Cross,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
564095,Ewenny Cross,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
564095,Ewenny Cross,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
564095,Ewenny Cross,2024-03-24T04:40:00.000+00:00,transformer,,Temperature,C,15.6
564095,Ewenny Cross,2024-03-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
564095,Ewenny Cross,2024-03-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
564095,Ewenny Cross,2024-03-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
564095,Ewenny Cross,2024-03-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
564095,Ewenny Cross,2024-03-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
564095,Ewenny Cross,2024-03-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
564095,Ewenny Cross,2024-03-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
564095,Ewenny Cross,2024-03-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.08
564095,Ewenny Cross,2024-03-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.38
564095,Ewenny Cross,2024-03-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.4
564095,Ewenny Cross,2024-03-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
564095,Ewenny Cross,2024-03-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
564095,Ewenny Cross,2024-03-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
564095,Ewenny Cross,2024-03-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
564095,Ewenny Cross,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
564095,Ewenny Cross,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
564095,Ewenny Cross,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
564095,Ewenny Cross,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
564095,Ewenny Cross,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
564095,Ewenny Cross,2024-03-24T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
564095,Ewenny Cross,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
564095,Ewenny Cross,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
564095,Ewenny Cross,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
564095,Ewenny Cross,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
564095,Ewenny Cross,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
564095,Ewenny Cross,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
564095,Ewenny Cross,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
564095,Ewenny Cross,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
564095,Ewenny Cross,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
564095,Ewenny Cross,2024-03-24T04:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
564095,Ewenny Cross,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
564095,Ewenny Cross,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
564095,Ewenny Cross,2024-03-24T04:30:00.000+00:00,transformer,,Temperature,C,15.6
564095,Ewenny Cross,2024-03-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
564095,Ewenny Cross,2024-03-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
564095,Ewenny Cross,2024-03-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
564095,Ewenny Cross,2024-03-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
564095,Ewenny Cross,2024-03-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
564095,Ewenny Cross,2024-03-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
564095,Ewenny Cross,2024-03-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
564095,Ewenny Cross,2024-03-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.36
564095,Ewenny Cross,2024-03-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.92
564095,Ewenny Cross,2024-03-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.39
564095,Ewenny Cross,2024-03-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
564095,Ewenny Cross,2024-03-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
564095,Ewenny Cross,2024-03-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
564095,Ewenny Cross,2024-03-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
564095,Ewenny Cross,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
564095,Ewenny Cross,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
564095,Ewenny Cross,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
564095,Ewenny Cross,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
564095,Ewenny Cross,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
564095,Ewenny Cross,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
564095,Ewenny Cross,2024-03-24T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
564095,Ewenny Cross,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
564095,Ewenny Cross,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
564095,Ewenny Cross,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
564095,Ewenny Cross,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
564095,Ewenny Cross,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
564095,Ewenny Cross,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
564095,Ewenny Cross,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
564095,Ewenny Cross,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
564095,Ewenny Cross,2024-03-24T04:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
564095,Ewenny Cross,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
564095,Ewenny Cross,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
564095,Ewenny Cross,2024-03-24T04:20:00.000+00:00,transformer,,Temperature,C,15.7
564095,Ewenny Cross,2024-03-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
564095,Ewenny Cross,2024-03-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
564095,Ewenny Cross,2024-03-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
564095,Ewenny Cross,2024-03-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
564095,Ewenny Cross,2024-03-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
564095,Ewenny Cross,2024-03-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
564095,Ewenny Cross,2024-03-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.4
564095,Ewenny Cross,2024-03-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.5
564095,Ewenny Cross,2024-03-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.73
564095,Ewenny Cross,2024-03-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
564095,Ewenny Cross,2024-03-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
564095,Ewenny Cross,2024-03-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
564095,Ewenny Cross,2024-03-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
564095,Ewenny Cross,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
564095,Ewenny Cross,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
564095,Ewenny Cross,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
564095,Ewenny Cross,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
564095,Ewenny Cross,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
564095,Ewenny Cross,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
564095,Ewenny Cross,2024-03-24T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
564095,Ewenny Cross,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
564095,Ewenny Cross,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
564095,Ewenny Cross,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
564095,Ewenny Cross,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
564095,Ewenny Cross,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
564095,Ewenny Cross,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
564095,Ewenny Cross,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
564095,Ewenny Cross,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
564095,Ewenny Cross,2024-03-24T04:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
564095,Ewenny Cross,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
564095,Ewenny Cross,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
564095,Ewenny Cross,2024-03-24T04:10:00.000+00:00,transformer,,Temperature,C,15.8
564095,Ewenny Cross,2024-03-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
564095,Ewenny Cross,2024-03-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
564095,Ewenny Cross,2024-03-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
564095,Ewenny Cross,2024-03-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
564095,Ewenny Cross,2024-03-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
564095,Ewenny Cross,2024-03-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
564095,Ewenny Cross,2024-03-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
564095,Ewenny Cross,2024-03-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
564095,Ewenny Cross,2024-03-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.81
564095,Ewenny Cross,2024-03-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.51
564095,Ewenny Cross,2024-03-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.75
564095,Ewenny Cross,2024-03-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
564095,Ewenny Cross,2024-03-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
564095,Ewenny Cross,2024-03-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
564095,Ewenny Cross,2024-03-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
564095,Ewenny Cross,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
564095,Ewenny Cross,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
564095,Ewenny Cross,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
564095,Ewenny Cross,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
564095,Ewenny Cross,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
564095,Ewenny Cross,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
564095,Ewenny Cross,2024-03-24T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
564095,Ewenny Cross,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
564095,Ewenny Cross,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
564095,Ewenny Cross,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
564095,Ewenny Cross,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
564095,Ewenny Cross,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
564095,Ewenny Cross,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
564095,Ewenny Cross,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
564095,Ewenny Cross,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
564095,Ewenny Cross,2024-03-24T04:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
564095,Ewenny Cross,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
564095,Ewenny Cross,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
564095,Ewenny Cross,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
564095,Ewenny Cross,2024-03-24T04:00:00.000+00:00,transformer,,Temperature,C,15.8
564095,Ewenny Cross,2024-03-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
564095,Ewenny Cross,2024-03-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
564095,Ewenny Cross,2024-03-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
564095,Ewenny Cross,2024-03-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
564095,Ewenny Cross,2024-03-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
564095,Ewenny Cross,2024-03-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
564095,Ewenny Cross,2024-03-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
564095,Ewenny Cross,2024-03-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
564095,Ewenny Cross,2024-03-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
564095,Ewenny Cross,2024-03-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.89
564095,Ewenny Cross,2024-03-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.07
564095,Ewenny Cross,2024-03-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
564095,Ewenny Cross,2024-03-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
564095,Ewenny Cross,2024-03-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
564095,Ewenny Cross,2024-03-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
564095,Ewenny Cross,2024-03-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
564095,Ewenny Cross,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
564095,Ewenny Cross,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
564095,Ewenny Cross,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
564095,Ewenny Cross,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
564095,Ewenny Cross,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
564095,Ewenny Cross,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
564095,Ewenny Cross,2024-03-24T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
564095,Ewenny Cross,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
564095,Ewenny Cross,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
564095,Ewenny Cross,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
564095,Ewenny Cross,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
564095,Ewenny Cross,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
564095,Ewenny Cross,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
564095,Ewenny Cross,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
564095,Ewenny Cross,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
564095,Ewenny Cross,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
564095,Ewenny Cross,2024-03-24T03:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
564095,Ewenny Cross,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
564095,Ewenny Cross,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
564095,Ewenny Cross,2024-03-24T03:50:00.000+00:00,transformer,,Temperature,C,15.9
564095,Ewenny Cross,2024-03-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
564095,Ewenny Cross,2024-03-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
564095,Ewenny Cross,2024-03-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
564095,Ewenny Cross,2024-03-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
564095,Ewenny Cross,2024-03-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
564095,Ewenny Cross,2024-03-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
564095,Ewenny Cross,2024-03-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.93
564095,Ewenny Cross,2024-03-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.78
564095,Ewenny Cross,2024-03-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
564095,Ewenny Cross,2024-03-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
564095,Ewenny Cross,2024-03-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
564095,Ewenny Cross,2024-03-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
564095,Ewenny Cross,2024-03-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
564095,Ewenny Cross,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
564095,Ewenny Cross,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
564095,Ewenny Cross,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
564095,Ewenny Cross,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
564095,Ewenny Cross,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
564095,Ewenny Cross,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
564095,Ewenny Cross,2024-03-24T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
564095,Ewenny Cross,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
564095,Ewenny Cross,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
564095,Ewenny Cross,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
564095,Ewenny Cross,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
564095,Ewenny Cross,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
564095,Ewenny Cross,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
564095,Ewenny Cross,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
564095,Ewenny Cross,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
564095,Ewenny Cross,2024-03-24T03:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
564095,Ewenny Cross,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
564095,Ewenny Cross,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
564095,Ewenny Cross,2024-03-24T03:40:00.000+00:00,transformer,,Temperature,C,15.9
564095,Ewenny Cross,2024-03-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
564095,Ewenny Cross,2024-03-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
564095,Ewenny Cross,2024-03-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
564095,Ewenny Cross,2024-03-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
564095,Ewenny Cross,2024-03-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
564095,Ewenny Cross,2024-03-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
564095,Ewenny Cross,2024-03-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
564095,Ewenny Cross,2024-03-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.61
564095,Ewenny Cross,2024-03-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.93
564095,Ewenny Cross,2024-03-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
564095,Ewenny Cross,2024-03-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
564095,Ewenny Cross,2024-03-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
564095,Ewenny Cross,2024-03-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
564095,Ewenny Cross,2024-03-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
564095,Ewenny Cross,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
564095,Ewenny Cross,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
564095,Ewenny Cross,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
564095,Ewenny Cross,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
564095,Ewenny Cross,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
564095,Ewenny Cross,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
564095,Ewenny Cross,2024-03-24T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
564095,Ewenny Cross,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
564095,Ewenny Cross,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
564095,Ewenny Cross,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
564095,Ewenny Cross,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
564095,Ewenny Cross,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
564095,Ewenny Cross,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
564095,Ewenny Cross,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
564095,Ewenny Cross,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
564095,Ewenny Cross,2024-03-24T03:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
564095,Ewenny Cross,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
564095,Ewenny Cross,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
564095,Ewenny Cross,2024-03-24T03:30:00.000+00:00,transformer,,Temperature,C,15.9
564095,Ewenny Cross,2024-03-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
564095,Ewenny Cross,2024-03-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
564095,Ewenny Cross,2024-03-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
564095,Ewenny Cross,2024-03-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
564095,Ewenny Cross,2024-03-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
564095,Ewenny Cross,2024-03-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
564095,Ewenny Cross,2024-03-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
564095,Ewenny Cross,2024-03-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.35
564095,Ewenny Cross,2024-03-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.19
564095,Ewenny Cross,2024-03-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.19
564095,Ewenny Cross,2024-03-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
564095,Ewenny Cross,2024-03-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
564095,Ewenny Cross,2024-03-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
564095,Ewenny Cross,2024-03-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
564095,Ewenny Cross,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
564095,Ewenny Cross,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
564095,Ewenny Cross,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
564095,Ewenny Cross,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
564095,Ewenny Cross,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
564095,Ewenny Cross,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
564095,Ewenny Cross,2024-03-24T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
564095,Ewenny Cross,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
564095,Ewenny Cross,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
564095,Ewenny Cross,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
564095,Ewenny Cross,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
564095,Ewenny Cross,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
564095,Ewenny Cross,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
564095,Ewenny Cross,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
564095,Ewenny Cross,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
564095,Ewenny Cross,2024-03-24T03:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
564095,Ewenny Cross,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
564095,Ewenny Cross,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
564095,Ewenny Cross,2024-03-24T03:20:00.000+00:00,transformer,,Temperature,C,15.9
564095,Ewenny Cross,2024-03-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
564095,Ewenny Cross,2024-03-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
564095,Ewenny Cross,2024-03-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
564095,Ewenny Cross,2024-03-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
564095,Ewenny Cross,2024-03-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
564095,Ewenny Cross,2024-03-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
564095,Ewenny Cross,2024-03-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
564095,Ewenny Cross,2024-03-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.5
564095,Ewenny Cross,2024-03-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.89
564095,Ewenny Cross,2024-03-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
564095,Ewenny Cross,2024-03-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
564095,Ewenny Cross,2024-03-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
564095,Ewenny Cross,2024-03-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
564095,Ewenny Cross,2024-03-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
564095,Ewenny Cross,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
564095,Ewenny Cross,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
564095,Ewenny Cross,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
564095,Ewenny Cross,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
564095,Ewenny Cross,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
564095,Ewenny Cross,2024-03-24T03:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
564095,Ewenny Cross,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
564095,Ewenny Cross,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
564095,Ewenny Cross,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
564095,Ewenny Cross,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
564095,Ewenny Cross,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
564095,Ewenny Cross,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
564095,Ewenny Cross,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
564095,Ewenny Cross,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
564095,Ewenny Cross,2024-03-24T03:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
564095,Ewenny Cross,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
564095,Ewenny Cross,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
564095,Ewenny Cross,2024-03-24T03:10:00.000+00:00,transformer,,Temperature,C,16.0
564095,Ewenny Cross,2024-03-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
564095,Ewenny Cross,2024-03-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
564095,Ewenny Cross,2024-03-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
564095,Ewenny Cross,2024-03-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
564095,Ewenny Cross,2024-03-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
564095,Ewenny Cross,2024-03-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
564095,Ewenny Cross,2024-03-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
564095,Ewenny Cross,2024-03-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.86
564095,Ewenny Cross,2024-03-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.48
564095,Ewenny Cross,2024-03-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.62
564095,Ewenny Cross,2024-03-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
564095,Ewenny Cross,2024-03-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
564095,Ewenny Cross,2024-03-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
564095,Ewenny Cross,2024-03-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
564095,Ewenny Cross,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
564095,Ewenny Cross,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
564095,Ewenny Cross,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
564095,Ewenny Cross,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
564095,Ewenny Cross,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
564095,Ewenny Cross,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
564095,Ewenny Cross,2024-03-24T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
564095,Ewenny Cross,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
564095,Ewenny Cross,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
564095,Ewenny Cross,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
564095,Ewenny Cross,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
564095,Ewenny Cross,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
564095,Ewenny Cross,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
564095,Ewenny Cross,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
564095,Ewenny Cross,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
564095,Ewenny Cross,2024-03-24T03:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
564095,Ewenny Cross,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
564095,Ewenny Cross,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
564095,Ewenny Cross,2024-03-24T03:00:00.000+00:00,transformer,,Temperature,C,16.0
564095,Ewenny Cross,2024-03-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
564095,Ewenny Cross,2024-03-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
564095,Ewenny Cross,2024-03-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
564095,Ewenny Cross,2024-03-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
564095,Ewenny Cross,2024-03-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
564095,Ewenny Cross,2024-03-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
564095,Ewenny Cross,2024-03-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.44
564095,Ewenny Cross,2024-03-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.71
564095,Ewenny Cross,2024-03-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.25
564095,Ewenny Cross,2024-03-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
564095,Ewenny Cross,2024-03-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
564095,Ewenny Cross,2024-03-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
564095,Ewenny Cross,2024-03-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
564095,Ewenny Cross,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
564095,Ewenny Cross,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
564095,Ewenny Cross,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
564095,Ewenny Cross,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
564095,Ewenny Cross,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
564095,Ewenny Cross,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
564095,Ewenny Cross,2024-03-24T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
564095,Ewenny Cross,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
564095,Ewenny Cross,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
564095,Ewenny Cross,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
564095,Ewenny Cross,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
564095,Ewenny Cross,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
564095,Ewenny Cross,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
564095,Ewenny Cross,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
564095,Ewenny Cross,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
564095,Ewenny Cross,2024-03-24T02:50:00.000+00:00,feeder,1,N Current (RMS),A,14.5
564095,Ewenny Cross,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
564095,Ewenny Cross,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
564095,Ewenny Cross,2024-03-24T02:50:00.000+00:00,transformer,,Temperature,C,16.0
564095,Ewenny Cross,2024-03-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
564095,Ewenny Cross,2024-03-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
564095,Ewenny Cross,2024-03-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
564095,Ewenny Cross,2024-03-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
564095,Ewenny Cross,2024-03-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
564095,Ewenny Cross,2024-03-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
564095,Ewenny Cross,2024-03-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
564095,Ewenny Cross,2024-03-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.74
564095,Ewenny Cross,2024-03-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.44
564095,Ewenny Cross,2024-03-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.81
564095,Ewenny Cross,2024-03-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
564095,Ewenny Cross,2024-03-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
564095,Ewenny Cross,2024-03-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
564095,Ewenny Cross,2024-03-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
564095,Ewenny Cross,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
564095,Ewenny Cross,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
564095,Ewenny Cross,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
564095,Ewenny Cross,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
564095,Ewenny Cross,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
564095,Ewenny Cross,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
564095,Ewenny Cross,2024-03-24T02:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
564095,Ewenny Cross,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
564095,Ewenny Cross,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
564095,Ewenny Cross,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
564095,Ewenny Cross,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
564095,Ewenny Cross,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
564095,Ewenny Cross,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
564095,Ewenny Cross,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
564095,Ewenny Cross,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
564095,Ewenny Cross,2024-03-24T02:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
564095,Ewenny Cross,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
564095,Ewenny Cross,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
564095,Ewenny Cross,2024-03-24T02:40:00.000+00:00,transformer,,Temperature,C,16.0
564095,Ewenny Cross,2024-03-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
564095,Ewenny Cross,2024-03-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
564095,Ewenny Cross,2024-03-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
564095,Ewenny Cross,2024-03-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
564095,Ewenny Cross,2024-03-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
564095,Ewenny Cross,2024-03-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
564095,Ewenny Cross,2024-03-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.91
564095,Ewenny Cross,2024-03-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.37
564095,Ewenny Cross,2024-03-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
564095,Ewenny Cross,2024-03-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
564095,Ewenny Cross,2024-03-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
564095,Ewenny Cross,2024-03-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
564095,Ewenny Cross,2024-03-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
564095,Ewenny Cross,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
564095,Ewenny Cross,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
564095,Ewenny Cross,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
564095,Ewenny Cross,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
564095,Ewenny Cross,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
564095,Ewenny Cross,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
564095,Ewenny Cross,2024-03-24T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
564095,Ewenny Cross,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
564095,Ewenny Cross,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
564095,Ewenny Cross,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
564095,Ewenny Cross,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
564095,Ewenny Cross,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
564095,Ewenny Cross,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
564095,Ewenny Cross,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
564095,Ewenny Cross,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
564095,Ewenny Cross,2024-03-24T02:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
564095,Ewenny Cross,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
564095,Ewenny Cross,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
564095,Ewenny Cross,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
564095,Ewenny Cross,2024-03-24T02:30:00.000+00:00,transformer,,Temperature,C,16.0
564095,Ewenny Cross,2024-03-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
564095,Ewenny Cross,2024-03-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
564095,Ewenny Cross,2024-03-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
564095,Ewenny Cross,2024-03-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
564095,Ewenny Cross,2024-03-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
564095,Ewenny Cross,2024-03-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
564095,Ewenny Cross,2024-03-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.18
564095,Ewenny Cross,2024-03-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.76
564095,Ewenny Cross,2024-03-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
564095,Ewenny Cross,2024-03-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
564095,Ewenny Cross,2024-03-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
564095,Ewenny Cross,2024-03-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
564095,Ewenny Cross,2024-03-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
564095,Ewenny Cross,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
564095,Ewenny Cross,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
564095,Ewenny Cross,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
564095,Ewenny Cross,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
564095,Ewenny Cross,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
564095,Ewenny Cross,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
564095,Ewenny Cross,2024-03-24T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
564095,Ewenny Cross,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
564095,Ewenny Cross,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
564095,Ewenny Cross,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
564095,Ewenny Cross,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
564095,Ewenny Cross,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
564095,Ewenny Cross,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
564095,Ewenny Cross,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
564095,Ewenny Cross,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
564095,Ewenny Cross,2024-03-24T02:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
564095,Ewenny Cross,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
564095,Ewenny Cross,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
564095,Ewenny Cross,2024-03-24T02:20:00.000+00:00,transformer,,Temperature,C,16.0
564095,Ewenny Cross,2024-03-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
564095,Ewenny Cross,2024-03-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
564095,Ewenny Cross,2024-03-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
564095,Ewenny Cross,2024-03-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
564095,Ewenny Cross,2024-03-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
564095,Ewenny Cross,2024-03-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
564095,Ewenny Cross,2024-03-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
564095,Ewenny Cross,2024-03-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
564095,Ewenny Cross,2024-03-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.84
564095,Ewenny Cross,2024-03-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.61
564095,Ewenny Cross,2024-03-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.15
564095,Ewenny Cross,2024-03-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
564095,Ewenny Cross,2024-03-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
564095,Ewenny Cross,2024-03-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
564095,Ewenny Cross,2024-03-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
564095,Ewenny Cross,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
564095,Ewenny Cross,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
564095,Ewenny Cross,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
564095,Ewenny Cross,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
564095,Ewenny Cross,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
564095,Ewenny Cross,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
564095,Ewenny Cross,2024-03-24T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
564095,Ewenny Cross,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
564095,Ewenny Cross,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
564095,Ewenny Cross,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
564095,Ewenny Cross,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
564095,Ewenny Cross,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
564095,Ewenny Cross,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
564095,Ewenny Cross,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
564095,Ewenny Cross,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
564095,Ewenny Cross,2024-03-24T02:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
564095,Ewenny Cross,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
564095,Ewenny Cross,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
564095,Ewenny Cross,2024-03-24T02:10:00.000+00:00,transformer,,Temperature,C,16.0
564095,Ewenny Cross,2024-03-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
564095,Ewenny Cross,2024-03-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
564095,Ewenny Cross,2024-03-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
564095,Ewenny Cross,2024-03-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
564095,Ewenny Cross,2024-03-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
564095,Ewenny Cross,2024-03-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
564095,Ewenny Cross,2024-03-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
564095,Ewenny Cross,2024-03-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.83
564095,Ewenny Cross,2024-03-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.99
564095,Ewenny Cross,2024-03-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
564095,Ewenny Cross,2024-03-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
