Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564095,Ewenny Cross,2024-03-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
564095,Ewenny Cross,2024-03-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
564095,Ewenny Cross,2024-03-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
564095,Ewenny Cross,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
564095,Ewenny Cross,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
564095,Ewenny Cross,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
564095,Ewenny Cross,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
564095,Ewenny Cross,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
564095,Ewenny Cross,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
564095,Ewenny Cross,2024-03-24T02:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
564095,Ewenny Cross,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
564095,Ewenny Cross,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
564095,Ewenny Cross,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
564095,Ewenny Cross,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
564095,Ewenny Cross,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
564095,Ewenny Cross,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
564095,Ewenny Cross,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
564095,Ewenny Cross,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
564095,Ewenny Cross,2024-03-24T02:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
564095,Ewenny Cross,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
564095,Ewenny Cross,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
564095,Ewenny Cross,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
564095,Ewenny Cross,2024-03-24T02:00:00.000+00:00,transformer,,Temperature,C,16.0
564095,Ewenny Cross,2024-03-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
564095,Ewenny Cross,2024-03-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
564095,Ewenny Cross,2024-03-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
564095,Ewenny Cross,2024-03-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
564095,Ewenny Cross,2024-03-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
564095,Ewenny Cross,2024-03-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
564095,Ewenny Cross,2024-03-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
564095,Ewenny Cross,2024-03-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.84
564095,Ewenny Cross,2024-03-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.43
564095,Ewenny Cross,2024-03-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.84
564095,Ewenny Cross,2024-03-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
564095,Ewenny Cross,2024-03-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
564095,Ewenny Cross,2024-03-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
564095,Ewenny Cross,2024-03-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
564095,Ewenny Cross,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
564095,Ewenny Cross,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
564095,Ewenny Cross,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
564095,Ewenny Cross,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
564095,Ewenny Cross,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
564095,Ewenny Cross,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
564095,Ewenny Cross,2024-03-24T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
564095,Ewenny Cross,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
564095,Ewenny Cross,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
564095,Ewenny Cross,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
564095,Ewenny Cross,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
564095,Ewenny Cross,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
564095,Ewenny Cross,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
564095,Ewenny Cross,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
564095,Ewenny Cross,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
564095,Ewenny Cross,2024-03-24T01:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
564095,Ewenny Cross,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
564095,Ewenny Cross,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
564095,Ewenny Cross,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
564095,Ewenny Cross,2024-03-24T01:50:00.000+00:00,transformer,,Temperature,C,16.0
564095,Ewenny Cross,2024-03-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
564095,Ewenny Cross,2024-03-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
564095,Ewenny Cross,2024-03-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
564095,Ewenny Cross,2024-03-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
564095,Ewenny Cross,2024-03-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
564095,Ewenny Cross,2024-03-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
564095,Ewenny Cross,2024-03-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
564095,Ewenny Cross,2024-03-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
564095,Ewenny Cross,2024-03-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.9
564095,Ewenny Cross,2024-03-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.57
564095,Ewenny Cross,2024-03-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.59
564095,Ewenny Cross,2024-03-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
564095,Ewenny Cross,2024-03-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
564095,Ewenny Cross,2024-03-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
564095,Ewenny Cross,2024-03-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
564095,Ewenny Cross,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
564095,Ewenny Cross,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
564095,Ewenny Cross,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
564095,Ewenny Cross,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
564095,Ewenny Cross,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
564095,Ewenny Cross,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
564095,Ewenny Cross,2024-03-24T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
564095,Ewenny Cross,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
564095,Ewenny Cross,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
564095,Ewenny Cross,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
564095,Ewenny Cross,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
564095,Ewenny Cross,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
564095,Ewenny Cross,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
564095,Ewenny Cross,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
564095,Ewenny Cross,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
564095,Ewenny Cross,2024-03-24T01:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
564095,Ewenny Cross,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
564095,Ewenny Cross,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
564095,Ewenny Cross,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
564095,Ewenny Cross,2024-03-24T01:40:00.000+00:00,transformer,,Temperature,C,16.1
564095,Ewenny Cross,2024-03-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
564095,Ewenny Cross,2024-03-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
564095,Ewenny Cross,2024-03-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
564095,Ewenny Cross,2024-03-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
564095,Ewenny Cross,2024-03-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
564095,Ewenny Cross,2024-03-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
564095,Ewenny Cross,2024-03-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
564095,Ewenny Cross,2024-03-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
564095,Ewenny Cross,2024-03-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
564095,Ewenny Cross,2024-03-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.83
564095,Ewenny Cross,2024-03-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.92
564095,Ewenny Cross,2024-03-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.89
564095,Ewenny Cross,2024-03-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
564095,Ewenny Cross,2024-03-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
564095,Ewenny Cross,2024-03-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
564095,Ewenny Cross,2024-03-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
564095,Ewenny Cross,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
564095,Ewenny Cross,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
564095,Ewenny Cross,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
564095,Ewenny Cross,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
564095,Ewenny Cross,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
564095,Ewenny Cross,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
564095,Ewenny Cross,2024-03-24T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
564095,Ewenny Cross,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
564095,Ewenny Cross,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
564095,Ewenny Cross,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
564095,Ewenny Cross,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
564095,Ewenny Cross,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
564095,Ewenny Cross,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
564095,Ewenny Cross,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
564095,Ewenny Cross,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
564095,Ewenny Cross,2024-03-24T01:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
564095,Ewenny Cross,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
564095,Ewenny Cross,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
564095,Ewenny Cross,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
564095,Ewenny Cross,2024-03-24T01:30:00.000+00:00,transformer,,Temperature,C,16.1
564095,Ewenny Cross,2024-03-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
564095,Ewenny Cross,2024-03-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
564095,Ewenny Cross,2024-03-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
564095,Ewenny Cross,2024-03-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
564095,Ewenny Cross,2024-03-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
564095,Ewenny Cross,2024-03-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
564095,Ewenny Cross,2024-03-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.47
564095,Ewenny Cross,2024-03-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.04
564095,Ewenny Cross,2024-03-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.47
564095,Ewenny Cross,2024-03-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
564095,Ewenny Cross,2024-03-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
564095,Ewenny Cross,2024-03-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
564095,Ewenny Cross,2024-03-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
564095,Ewenny Cross,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
564095,Ewenny Cross,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
564095,Ewenny Cross,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
564095,Ewenny Cross,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
564095,Ewenny Cross,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
564095,Ewenny Cross,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
564095,Ewenny Cross,2024-03-24T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
564095,Ewenny Cross,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
564095,Ewenny Cross,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
564095,Ewenny Cross,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
564095,Ewenny Cross,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
564095,Ewenny Cross,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
564095,Ewenny Cross,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
564095,Ewenny Cross,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
564095,Ewenny Cross,2024-03-24T01:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
564095,Ewenny Cross,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
564095,Ewenny Cross,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
564095,Ewenny Cross,2024-03-24T01:20:00.000+00:00,transformer,,Temperature,C,16.2
564095,Ewenny Cross,2024-03-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
564095,Ewenny Cross,2024-03-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
564095,Ewenny Cross,2024-03-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
564095,Ewenny Cross,2024-03-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
564095,Ewenny Cross,2024-03-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
564095,Ewenny Cross,2024-03-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.1
564095,Ewenny Cross,2024-03-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.33
564095,Ewenny Cross,2024-03-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
564095,Ewenny Cross,2024-03-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
564095,Ewenny Cross,2024-03-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
564095,Ewenny Cross,2024-03-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
564095,Ewenny Cross,2024-03-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
564095,Ewenny Cross,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
564095,Ewenny Cross,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
564095,Ewenny Cross,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
564095,Ewenny Cross,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
564095,Ewenny Cross,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
564095,Ewenny Cross,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
564095,Ewenny Cross,2024-03-24T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
564095,Ewenny Cross,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
564095,Ewenny Cross,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
564095,Ewenny Cross,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
564095,Ewenny Cross,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
564095,Ewenny Cross,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
564095,Ewenny Cross,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
564095,Ewenny Cross,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
564095,Ewenny Cross,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
564095,Ewenny Cross,2024-03-24T01:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
564095,Ewenny Cross,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
564095,Ewenny Cross,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
564095,Ewenny Cross,2024-03-24T01:10:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
564095,Ewenny Cross,2024-03-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
564095,Ewenny Cross,2024-03-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
564095,Ewenny Cross,2024-03-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
564095,Ewenny Cross,2024-03-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
564095,Ewenny Cross,2024-03-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
564095,Ewenny Cross,2024-03-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.97
564095,Ewenny Cross,2024-03-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.26
564095,Ewenny Cross,2024-03-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
564095,Ewenny Cross,2024-03-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
564095,Ewenny Cross,2024-03-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
564095,Ewenny Cross,2024-03-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
564095,Ewenny Cross,2024-03-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
564095,Ewenny Cross,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
564095,Ewenny Cross,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
564095,Ewenny Cross,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
564095,Ewenny Cross,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
564095,Ewenny Cross,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
564095,Ewenny Cross,2024-03-24T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
564095,Ewenny Cross,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
564095,Ewenny Cross,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
564095,Ewenny Cross,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
564095,Ewenny Cross,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
564095,Ewenny Cross,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
564095,Ewenny Cross,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
564095,Ewenny Cross,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
564095,Ewenny Cross,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
564095,Ewenny Cross,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
564095,Ewenny Cross,2024-03-24T01:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
564095,Ewenny Cross,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
564095,Ewenny Cross,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
564095,Ewenny Cross,2024-03-24T01:00:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
564095,Ewenny Cross,2024-03-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
564095,Ewenny Cross,2024-03-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
564095,Ewenny Cross,2024-03-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
564095,Ewenny Cross,2024-03-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
564095,Ewenny Cross,2024-03-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
564095,Ewenny Cross,2024-03-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.89
564095,Ewenny Cross,2024-03-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.86
564095,Ewenny Cross,2024-03-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.64
564095,Ewenny Cross,2024-03-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
564095,Ewenny Cross,2024-03-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
564095,Ewenny Cross,2024-03-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
564095,Ewenny Cross,2024-03-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
564095,Ewenny Cross,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
564095,Ewenny Cross,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
564095,Ewenny Cross,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
564095,Ewenny Cross,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
564095,Ewenny Cross,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
564095,Ewenny Cross,2024-03-24T00:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
564095,Ewenny Cross,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
564095,Ewenny Cross,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
564095,Ewenny Cross,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
564095,Ewenny Cross,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
564095,Ewenny Cross,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
564095,Ewenny Cross,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
564095,Ewenny Cross,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
564095,Ewenny Cross,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
564095,Ewenny Cross,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
564095,Ewenny Cross,2024-03-24T00:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
564095,Ewenny Cross,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
564095,Ewenny Cross,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
564095,Ewenny Cross,2024-03-24T00:50:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
564095,Ewenny Cross,2024-03-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
564095,Ewenny Cross,2024-03-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
564095,Ewenny Cross,2024-03-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
564095,Ewenny Cross,2024-03-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
564095,Ewenny Cross,2024-03-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
564095,Ewenny Cross,2024-03-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.59
564095,Ewenny Cross,2024-03-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.68
564095,Ewenny Cross,2024-03-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
564095,Ewenny Cross,2024-03-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
564095,Ewenny Cross,2024-03-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
564095,Ewenny Cross,2024-03-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
564095,Ewenny Cross,2024-03-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
564095,Ewenny Cross,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
564095,Ewenny Cross,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
564095,Ewenny Cross,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
564095,Ewenny Cross,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
564095,Ewenny Cross,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
564095,Ewenny Cross,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
564095,Ewenny Cross,2024-03-24T00:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
564095,Ewenny Cross,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
564095,Ewenny Cross,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
564095,Ewenny Cross,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
564095,Ewenny Cross,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
564095,Ewenny Cross,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
564095,Ewenny Cross,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
564095,Ewenny Cross,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
564095,Ewenny Cross,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
564095,Ewenny Cross,2024-03-24T00:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
564095,Ewenny Cross,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
564095,Ewenny Cross,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
564095,Ewenny Cross,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
564095,Ewenny Cross,2024-03-24T00:40:00.000+00:00,transformer,,Temperature,C,16.4
564095,Ewenny Cross,2024-03-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
564095,Ewenny Cross,2024-03-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
564095,Ewenny Cross,2024-03-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
564095,Ewenny Cross,2024-03-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
564095,Ewenny Cross,2024-03-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
564095,Ewenny Cross,2024-03-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.49
564095,Ewenny Cross,2024-03-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.96
564095,Ewenny Cross,2024-03-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.49
564095,Ewenny Cross,2024-03-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
564095,Ewenny Cross,2024-03-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
564095,Ewenny Cross,2024-03-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
564095,Ewenny Cross,2024-03-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
564095,Ewenny Cross,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
564095,Ewenny Cross,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
564095,Ewenny Cross,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
564095,Ewenny Cross,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
564095,Ewenny Cross,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
564095,Ewenny Cross,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
564095,Ewenny Cross,2024-03-24T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
564095,Ewenny Cross,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
564095,Ewenny Cross,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
564095,Ewenny Cross,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
564095,Ewenny Cross,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
564095,Ewenny Cross,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
564095,Ewenny Cross,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
564095,Ewenny Cross,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
564095,Ewenny Cross,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
564095,Ewenny Cross,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
564095,Ewenny Cross,2024-03-24T00:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
564095,Ewenny Cross,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
564095,Ewenny Cross,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
564095,Ewenny Cross,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
564095,Ewenny Cross,2024-03-24T00:30:00.000+00:00,transformer,,Temperature,C,16.4
564095,Ewenny Cross,2024-03-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
564095,Ewenny Cross,2024-03-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
564095,Ewenny Cross,2024-03-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
564095,Ewenny Cross,2024-03-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
564095,Ewenny Cross,2024-03-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
564095,Ewenny Cross,2024-03-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
564095,Ewenny Cross,2024-03-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.96
564095,Ewenny Cross,2024-03-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.73
564095,Ewenny Cross,2024-03-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
564095,Ewenny Cross,2024-03-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
564095,Ewenny Cross,2024-03-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
564095,Ewenny Cross,2024-03-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
564095,Ewenny Cross,2024-03-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
564095,Ewenny Cross,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
564095,Ewenny Cross,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
564095,Ewenny Cross,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
564095,Ewenny Cross,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
564095,Ewenny Cross,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
564095,Ewenny Cross,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
564095,Ewenny Cross,2024-03-24T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
564095,Ewenny Cross,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
564095,Ewenny Cross,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
564095,Ewenny Cross,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
564095,Ewenny Cross,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
564095,Ewenny Cross,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
564095,Ewenny Cross,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
564095,Ewenny Cross,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
564095,Ewenny Cross,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
564095,Ewenny Cross,2024-03-24T00:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
564095,Ewenny Cross,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
564095,Ewenny Cross,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
564095,Ewenny Cross,2024-03-24T00:20:00.000+00:00,transformer,,Temperature,C,16.4
564095,Ewenny Cross,2024-03-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
564095,Ewenny Cross,2024-03-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
564095,Ewenny Cross,2024-03-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
564095,Ewenny Cross,2024-03-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
564095,Ewenny Cross,2024-03-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
564095,Ewenny Cross,2024-03-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
564095,Ewenny Cross,2024-03-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
564095,Ewenny Cross,2024-03-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.27
564095,Ewenny Cross,2024-03-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.06
564095,Ewenny Cross,2024-03-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.46
564095,Ewenny Cross,2024-03-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
564095,Ewenny Cross,2024-03-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
564095,Ewenny Cross,2024-03-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
564095,Ewenny Cross,2024-03-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
564095,Ewenny Cross,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
564095,Ewenny Cross,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
564095,Ewenny Cross,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
564095,Ewenny Cross,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
564095,Ewenny Cross,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
564095,Ewenny Cross,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
564095,Ewenny Cross,2024-03-24T00:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
564095,Ewenny Cross,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
564095,Ewenny Cross,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
564095,Ewenny Cross,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
564095,Ewenny Cross,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
564095,Ewenny Cross,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
564095,Ewenny Cross,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
564095,Ewenny Cross,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
564095,Ewenny Cross,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
564095,Ewenny Cross,2024-03-24T00:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
564095,Ewenny Cross,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
564095,Ewenny Cross,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
564095,Ewenny Cross,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
564095,Ewenny Cross,2024-03-24T00:10:00.000+00:00,transformer,,Temperature,C,16.5
564095,Ewenny Cross,2024-03-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
564095,Ewenny Cross,2024-03-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
564095,Ewenny Cross,2024-03-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
564095,Ewenny Cross,2024-03-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
564095,Ewenny Cross,2024-03-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
564095,Ewenny Cross,2024-03-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
564095,Ewenny Cross,2024-03-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
564095,Ewenny Cross,2024-03-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
564095,Ewenny Cross,2024-03-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.94
564095,Ewenny Cross,2024-03-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.9
564095,Ewenny Cross,2024-03-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.31
564095,Ewenny Cross,2024-03-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
564095,Ewenny Cross,2024-03-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
564095,Ewenny Cross,2024-03-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
564095,Ewenny Cross,2024-03-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
564095,Ewenny Cross,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
564095,Ewenny Cross,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
564095,Ewenny Cross,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
564095,Ewenny Cross,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
564095,Ewenny Cross,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
564095,Ewenny Cross,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
564095,Ewenny Cross,2024-03-24T00:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
564095,Ewenny Cross,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
564095,Ewenny Cross,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
564095,Ewenny Cross,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
564095,Ewenny Cross,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
564095,Ewenny Cross,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
564095,Ewenny Cross,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
564095,Ewenny Cross,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
564095,Ewenny Cross,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
564095,Ewenny Cross,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
564095,Ewenny Cross,2024-03-24T00:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
564095,Ewenny Cross,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
564095,Ewenny Cross,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
564095,Ewenny Cross,2024-03-24T00:00:00.000+00:00,transformer,,Temperature,C,16.5
564095,Ewenny Cross,2024-03-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
564095,Ewenny Cross,2024-03-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
564095,Ewenny Cross,2024-03-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
564095,Ewenny Cross,2024-03-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
564095,Ewenny Cross,2024-03-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
564095,Ewenny Cross,2024-03-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
564095,Ewenny Cross,2024-03-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
564095,Ewenny Cross,2024-03-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
564095,Ewenny Cross,2024-03-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.39
564095,Ewenny Cross,2024-03-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.54
564095,Ewenny Cross,2024-03-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.45
564095,Ewenny Cross,2024-03-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
564095,Ewenny Cross,2024-03-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
564095,Ewenny Cross,2024-03-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
564095,Ewenny Cross,2024-03-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
564095,Ewenny Cross,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
564095,Ewenny Cross,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
564095,Ewenny Cross,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
564095,Ewenny Cross,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
564095,Ewenny Cross,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
564095,Ewenny Cross,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
564095,Ewenny Cross,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
564095,Ewenny Cross,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
564095,Ewenny Cross,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
564095,Ewenny Cross,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
564095,Ewenny Cross,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
564095,Ewenny Cross,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
564095,Ewenny Cross,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
564095,Ewenny Cross,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
564095,Ewenny Cross,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
564095,Ewenny Cross,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
564095,Ewenny Cross,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
564095,Ewenny Cross,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
564095,Ewenny Cross,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
564095,Ewenny Cross,2024-03-25T23:50:00.000+00:00,transformer,,Temperature,C,16.0
564095,Ewenny Cross,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
564095,Ewenny Cross,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
564095,Ewenny Cross,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
564095,Ewenny Cross,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
564095,Ewenny Cross,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
564095,Ewenny Cross,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
564095,Ewenny Cross,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
564095,Ewenny Cross,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
564095,Ewenny Cross,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
564095,Ewenny Cross,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.45
564095,Ewenny Cross,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.42
564095,Ewenny Cross,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.02
564095,Ewenny Cross,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
564095,Ewenny Cross,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
564095,Ewenny Cross,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
564095,Ewenny Cross,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
564095,Ewenny Cross,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
564095,Ewenny Cross,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
564095,Ewenny Cross,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
564095,Ewenny Cross,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
564095,Ewenny Cross,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
564095,Ewenny Cross,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
564095,Ewenny Cross,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
564095,Ewenny Cross,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
564095,Ewenny Cross,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
564095,Ewenny Cross,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
564095,Ewenny Cross,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
564095,Ewenny Cross,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
564095,Ewenny Cross,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
564095,Ewenny Cross,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
564095,Ewenny Cross,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
564095,Ewenny Cross,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
564095,Ewenny Cross,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
564095,Ewenny Cross,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
564095,Ewenny Cross,2024-03-25T23:40:00.000+00:00,transformer,,Temperature,C,16.0
564095,Ewenny Cross,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
564095,Ewenny Cross,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
564095,Ewenny Cross,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
564095,Ewenny Cross,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
564095,Ewenny Cross,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
564095,Ewenny Cross,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
564095,Ewenny Cross,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.17
564095,Ewenny Cross,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.96
564095,Ewenny Cross,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
564095,Ewenny Cross,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
564095,Ewenny Cross,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
564095,Ewenny Cross,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
564095,Ewenny Cross,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
564095,Ewenny Cross,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
564095,Ewenny Cross,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
564095,Ewenny Cross,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
564095,Ewenny Cross,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
564095,Ewenny Cross,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
564095,Ewenny Cross,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
564095,Ewenny Cross,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
564095,Ewenny Cross,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
564095,Ewenny Cross,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
564095,Ewenny Cross,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
564095,Ewenny Cross,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
564095,Ewenny Cross,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
564095,Ewenny Cross,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
564095,Ewenny Cross,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
564095,Ewenny Cross,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
564095,Ewenny Cross,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
