Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564095,Ewenny Cross,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
564095,Ewenny Cross,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
564095,Ewenny Cross,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
564095,Ewenny Cross,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
564095,Ewenny Cross,2024-03-25T23:30:00.000+00:00,transformer,,Temperature,C,16.0
564095,Ewenny Cross,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
564095,Ewenny Cross,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
564095,Ewenny Cross,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
564095,Ewenny Cross,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
564095,Ewenny Cross,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
564095,Ewenny Cross,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
564095,Ewenny Cross,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
564095,Ewenny Cross,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.02
564095,Ewenny Cross,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
564095,Ewenny Cross,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
564095,Ewenny Cross,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
564095,Ewenny Cross,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
564095,Ewenny Cross,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
564095,Ewenny Cross,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
564095,Ewenny Cross,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
564095,Ewenny Cross,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
564095,Ewenny Cross,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
564095,Ewenny Cross,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
564095,Ewenny Cross,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
564095,Ewenny Cross,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
564095,Ewenny Cross,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
564095,Ewenny Cross,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
564095,Ewenny Cross,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
564095,Ewenny Cross,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
564095,Ewenny Cross,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
564095,Ewenny Cross,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
564095,Ewenny Cross,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
564095,Ewenny Cross,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
564095,Ewenny Cross,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
564095,Ewenny Cross,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
564095,Ewenny Cross,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
564095,Ewenny Cross,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
564095,Ewenny Cross,2024-03-25T23:20:00.000+00:00,transformer,,Temperature,C,16.1
564095,Ewenny Cross,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
564095,Ewenny Cross,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
564095,Ewenny Cross,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
564095,Ewenny Cross,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
564095,Ewenny Cross,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
564095,Ewenny Cross,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
564095,Ewenny Cross,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.89
564095,Ewenny Cross,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.88
564095,Ewenny Cross,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
564095,Ewenny Cross,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
564095,Ewenny Cross,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
564095,Ewenny Cross,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
564095,Ewenny Cross,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
564095,Ewenny Cross,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
564095,Ewenny Cross,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
564095,Ewenny Cross,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
564095,Ewenny Cross,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
564095,Ewenny Cross,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
564095,Ewenny Cross,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
564095,Ewenny Cross,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
564095,Ewenny Cross,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
564095,Ewenny Cross,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
564095,Ewenny Cross,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
564095,Ewenny Cross,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
564095,Ewenny Cross,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
564095,Ewenny Cross,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
564095,Ewenny Cross,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
564095,Ewenny Cross,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
564095,Ewenny Cross,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
564095,Ewenny Cross,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
564095,Ewenny Cross,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
564095,Ewenny Cross,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
564095,Ewenny Cross,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,16.1
564095,Ewenny Cross,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
564095,Ewenny Cross,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
564095,Ewenny Cross,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
564095,Ewenny Cross,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
564095,Ewenny Cross,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
564095,Ewenny Cross,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
564095,Ewenny Cross,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.99
564095,Ewenny Cross,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.71
564095,Ewenny Cross,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.65
564095,Ewenny Cross,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
564095,Ewenny Cross,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
564095,Ewenny Cross,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
564095,Ewenny Cross,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
564095,Ewenny Cross,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
564095,Ewenny Cross,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
564095,Ewenny Cross,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
564095,Ewenny Cross,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
564095,Ewenny Cross,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
564095,Ewenny Cross,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
564095,Ewenny Cross,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
564095,Ewenny Cross,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
564095,Ewenny Cross,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
564095,Ewenny Cross,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
564095,Ewenny Cross,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
564095,Ewenny Cross,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
564095,Ewenny Cross,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
564095,Ewenny Cross,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
564095,Ewenny Cross,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
564095,Ewenny Cross,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
564095,Ewenny Cross,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
564095,Ewenny Cross,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
564095,Ewenny Cross,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,16.1
564095,Ewenny Cross,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
564095,Ewenny Cross,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
564095,Ewenny Cross,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
564095,Ewenny Cross,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
564095,Ewenny Cross,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
564095,Ewenny Cross,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
564095,Ewenny Cross,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.35
564095,Ewenny Cross,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.01
564095,Ewenny Cross,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.68
564095,Ewenny Cross,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
564095,Ewenny Cross,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
564095,Ewenny Cross,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
564095,Ewenny Cross,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
564095,Ewenny Cross,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
564095,Ewenny Cross,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
564095,Ewenny Cross,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
564095,Ewenny Cross,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
564095,Ewenny Cross,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
564095,Ewenny Cross,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
564095,Ewenny Cross,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
564095,Ewenny Cross,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
564095,Ewenny Cross,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
564095,Ewenny Cross,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
564095,Ewenny Cross,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
564095,Ewenny Cross,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
564095,Ewenny Cross,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
564095,Ewenny Cross,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
564095,Ewenny Cross,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
564095,Ewenny Cross,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
564095,Ewenny Cross,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
564095,Ewenny Cross,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
564095,Ewenny Cross,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
564095,Ewenny Cross,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,16.1
564095,Ewenny Cross,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
564095,Ewenny Cross,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
564095,Ewenny Cross,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
564095,Ewenny Cross,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
564095,Ewenny Cross,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
564095,Ewenny Cross,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
564095,Ewenny Cross,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
564095,Ewenny Cross,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.79
564095,Ewenny Cross,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.77
564095,Ewenny Cross,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
564095,Ewenny Cross,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
564095,Ewenny Cross,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
564095,Ewenny Cross,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
564095,Ewenny Cross,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
564095,Ewenny Cross,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
564095,Ewenny Cross,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
564095,Ewenny Cross,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
564095,Ewenny Cross,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
564095,Ewenny Cross,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
564095,Ewenny Cross,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
564095,Ewenny Cross,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
564095,Ewenny Cross,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
564095,Ewenny Cross,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
564095,Ewenny Cross,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
564095,Ewenny Cross,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
564095,Ewenny Cross,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
564095,Ewenny Cross,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
564095,Ewenny Cross,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
564095,Ewenny Cross,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
564095,Ewenny Cross,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
564095,Ewenny Cross,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
564095,Ewenny Cross,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
564095,Ewenny Cross,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
564095,Ewenny Cross,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
564095,Ewenny Cross,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,16.2
564095,Ewenny Cross,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
564095,Ewenny Cross,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
564095,Ewenny Cross,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
564095,Ewenny Cross,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
564095,Ewenny Cross,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
564095,Ewenny Cross,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
564095,Ewenny Cross,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
564095,Ewenny Cross,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
564095,Ewenny Cross,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
564095,Ewenny Cross,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
564095,Ewenny Cross,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
564095,Ewenny Cross,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
564095,Ewenny Cross,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
564095,Ewenny Cross,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
564095,Ewenny Cross,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
564095,Ewenny Cross,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
564095,Ewenny Cross,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
564095,Ewenny Cross,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
564095,Ewenny Cross,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
564095,Ewenny Cross,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
564095,Ewenny Cross,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
564095,Ewenny Cross,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
564095,Ewenny Cross,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
564095,Ewenny Cross,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
564095,Ewenny Cross,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
564095,Ewenny Cross,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
564095,Ewenny Cross,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
564095,Ewenny Cross,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
564095,Ewenny Cross,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
564095,Ewenny Cross,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
564095,Ewenny Cross,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
564095,Ewenny Cross,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
564095,Ewenny Cross,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
564095,Ewenny Cross,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
564095,Ewenny Cross,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
564095,Ewenny Cross,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
564095,Ewenny Cross,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
564095,Ewenny Cross,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
564095,Ewenny Cross,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
564095,Ewenny Cross,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
564095,Ewenny Cross,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
564095,Ewenny Cross,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
564095,Ewenny Cross,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
564095,Ewenny Cross,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.86
564095,Ewenny Cross,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
564095,Ewenny Cross,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
564095,Ewenny Cross,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
564095,Ewenny Cross,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
564095,Ewenny Cross,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
564095,Ewenny Cross,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
564095,Ewenny Cross,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
564095,Ewenny Cross,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
564095,Ewenny Cross,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
564095,Ewenny Cross,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
564095,Ewenny Cross,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
564095,Ewenny Cross,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
564095,Ewenny Cross,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
564095,Ewenny Cross,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
564095,Ewenny Cross,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
564095,Ewenny Cross,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
564095,Ewenny Cross,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
564095,Ewenny Cross,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
564095,Ewenny Cross,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
564095,Ewenny Cross,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
564095,Ewenny Cross,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
564095,Ewenny Cross,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
564095,Ewenny Cross,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
564095,Ewenny Cross,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
564095,Ewenny Cross,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
564095,Ewenny Cross,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
564095,Ewenny Cross,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
564095,Ewenny Cross,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
564095,Ewenny Cross,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
564095,Ewenny Cross,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
564095,Ewenny Cross,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.2
564095,Ewenny Cross,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
564095,Ewenny Cross,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
564095,Ewenny Cross,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
564095,Ewenny Cross,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
564095,Ewenny Cross,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
564095,Ewenny Cross,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
564095,Ewenny Cross,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
564095,Ewenny Cross,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
564095,Ewenny Cross,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
564095,Ewenny Cross,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
564095,Ewenny Cross,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
564095,Ewenny Cross,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
564095,Ewenny Cross,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
564095,Ewenny Cross,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
564095,Ewenny Cross,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
564095,Ewenny Cross,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
564095,Ewenny Cross,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
564095,Ewenny Cross,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
564095,Ewenny Cross,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
564095,Ewenny Cross,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
564095,Ewenny Cross,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
564095,Ewenny Cross,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
564095,Ewenny Cross,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
564095,Ewenny Cross,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
564095,Ewenny Cross,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
564095,Ewenny Cross,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
564095,Ewenny Cross,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
564095,Ewenny Cross,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
564095,Ewenny Cross,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
564095,Ewenny Cross,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
564095,Ewenny Cross,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.03
564095,Ewenny Cross,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.19
564095,Ewenny Cross,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
564095,Ewenny Cross,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
564095,Ewenny Cross,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
564095,Ewenny Cross,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
564095,Ewenny Cross,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
564095,Ewenny Cross,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
564095,Ewenny Cross,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
564095,Ewenny Cross,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
564095,Ewenny Cross,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
564095,Ewenny Cross,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
564095,Ewenny Cross,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
564095,Ewenny Cross,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
564095,Ewenny Cross,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
564095,Ewenny Cross,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
564095,Ewenny Cross,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
564095,Ewenny Cross,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
564095,Ewenny Cross,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
564095,Ewenny Cross,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
564095,Ewenny Cross,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
564095,Ewenny Cross,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
564095,Ewenny Cross,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
564095,Ewenny Cross,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
564095,Ewenny Cross,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
564095,Ewenny Cross,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
564095,Ewenny Cross,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
564095,Ewenny Cross,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
564095,Ewenny Cross,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
564095,Ewenny Cross,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
564095,Ewenny Cross,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
564095,Ewenny Cross,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.67
564095,Ewenny Cross,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.34
564095,Ewenny Cross,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
564095,Ewenny Cross,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
564095,Ewenny Cross,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
564095,Ewenny Cross,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
564095,Ewenny Cross,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
564095,Ewenny Cross,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
564095,Ewenny Cross,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
564095,Ewenny Cross,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
564095,Ewenny Cross,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
564095,Ewenny Cross,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
564095,Ewenny Cross,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
564095,Ewenny Cross,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
564095,Ewenny Cross,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
564095,Ewenny Cross,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
564095,Ewenny Cross,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
564095,Ewenny Cross,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
564095,Ewenny Cross,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
564095,Ewenny Cross,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
564095,Ewenny Cross,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
564095,Ewenny Cross,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
564095,Ewenny Cross,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
564095,Ewenny Cross,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
564095,Ewenny Cross,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
564095,Ewenny Cross,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
564095,Ewenny Cross,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
564095,Ewenny Cross,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
564095,Ewenny Cross,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
564095,Ewenny Cross,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
564095,Ewenny Cross,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
564095,Ewenny Cross,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
564095,Ewenny Cross,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.62
564095,Ewenny Cross,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.38
564095,Ewenny Cross,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
564095,Ewenny Cross,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
564095,Ewenny Cross,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
564095,Ewenny Cross,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
564095,Ewenny Cross,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
564095,Ewenny Cross,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
564095,Ewenny Cross,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
564095,Ewenny Cross,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
564095,Ewenny Cross,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
564095,Ewenny Cross,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
564095,Ewenny Cross,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
564095,Ewenny Cross,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,39.8
564095,Ewenny Cross,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
564095,Ewenny Cross,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
564095,Ewenny Cross,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
564095,Ewenny Cross,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
564095,Ewenny Cross,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
564095,Ewenny Cross,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
564095,Ewenny Cross,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
564095,Ewenny Cross,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
564095,Ewenny Cross,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
564095,Ewenny Cross,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
564095,Ewenny Cross,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
564095,Ewenny Cross,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
564095,Ewenny Cross,2024-03-25T21:40:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
564095,Ewenny Cross,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
564095,Ewenny Cross,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
564095,Ewenny Cross,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
564095,Ewenny Cross,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
564095,Ewenny Cross,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
564095,Ewenny Cross,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
564095,Ewenny Cross,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
564095,Ewenny Cross,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.08
564095,Ewenny Cross,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.2
564095,Ewenny Cross,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
564095,Ewenny Cross,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
564095,Ewenny Cross,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
564095,Ewenny Cross,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
564095,Ewenny Cross,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
564095,Ewenny Cross,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
564095,Ewenny Cross,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
564095,Ewenny Cross,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
564095,Ewenny Cross,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
564095,Ewenny Cross,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
564095,Ewenny Cross,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
564095,Ewenny Cross,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
564095,Ewenny Cross,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
564095,Ewenny Cross,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
564095,Ewenny Cross,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
564095,Ewenny Cross,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
564095,Ewenny Cross,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
564095,Ewenny Cross,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
564095,Ewenny Cross,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
564095,Ewenny Cross,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
564095,Ewenny Cross,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
564095,Ewenny Cross,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
564095,Ewenny Cross,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
564095,Ewenny Cross,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
564095,Ewenny Cross,2024-03-25T21:30:00.000+00:00,transformer,,Temperature,C,16.4
564095,Ewenny Cross,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
564095,Ewenny Cross,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
564095,Ewenny Cross,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
564095,Ewenny Cross,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
564095,Ewenny Cross,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
564095,Ewenny Cross,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
564095,Ewenny Cross,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
564095,Ewenny Cross,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
564095,Ewenny Cross,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.5
564095,Ewenny Cross,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.72
564095,Ewenny Cross,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.5
564095,Ewenny Cross,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
564095,Ewenny Cross,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
564095,Ewenny Cross,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
564095,Ewenny Cross,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
564095,Ewenny Cross,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
564095,Ewenny Cross,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
564095,Ewenny Cross,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
564095,Ewenny Cross,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
564095,Ewenny Cross,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
564095,Ewenny Cross,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
564095,Ewenny Cross,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,42.5
564095,Ewenny Cross,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
564095,Ewenny Cross,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
564095,Ewenny Cross,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
564095,Ewenny Cross,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
564095,Ewenny Cross,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
564095,Ewenny Cross,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
564095,Ewenny Cross,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
564095,Ewenny Cross,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
564095,Ewenny Cross,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,32.1
564095,Ewenny Cross,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
564095,Ewenny Cross,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
564095,Ewenny Cross,2024-03-25T21:20:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
564095,Ewenny Cross,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
564095,Ewenny Cross,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
564095,Ewenny Cross,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
564095,Ewenny Cross,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
564095,Ewenny Cross,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
564095,Ewenny Cross,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.77
564095,Ewenny Cross,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.87
564095,Ewenny Cross,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
564095,Ewenny Cross,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
564095,Ewenny Cross,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
564095,Ewenny Cross,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
564095,Ewenny Cross,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
564095,Ewenny Cross,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
564095,Ewenny Cross,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
564095,Ewenny Cross,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
564095,Ewenny Cross,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
564095,Ewenny Cross,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
564095,Ewenny Cross,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
564095,Ewenny Cross,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
564095,Ewenny Cross,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
564095,Ewenny Cross,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
564095,Ewenny Cross,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
564095,Ewenny Cross,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
564095,Ewenny Cross,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
564095,Ewenny Cross,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
564095,Ewenny Cross,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
564095,Ewenny Cross,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
564095,Ewenny Cross,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
564095,Ewenny Cross,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
564095,Ewenny Cross,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
564095,Ewenny Cross,2024-03-25T21:10:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
564095,Ewenny Cross,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
564095,Ewenny Cross,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
564095,Ewenny Cross,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
564095,Ewenny Cross,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
564095,Ewenny Cross,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
564095,Ewenny Cross,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
564095,Ewenny Cross,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.45
564095,Ewenny Cross,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.46
564095,Ewenny Cross,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
564095,Ewenny Cross,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
564095,Ewenny Cross,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
564095,Ewenny Cross,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
564095,Ewenny Cross,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
564095,Ewenny Cross,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
564095,Ewenny Cross,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
564095,Ewenny Cross,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
564095,Ewenny Cross,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
564095,Ewenny Cross,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
564095,Ewenny Cross,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
564095,Ewenny Cross,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
564095,Ewenny Cross,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
564095,Ewenny Cross,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
564095,Ewenny Cross,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
564095,Ewenny Cross,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
564095,Ewenny Cross,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
564095,Ewenny Cross,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
564095,Ewenny Cross,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
564095,Ewenny Cross,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
564095,Ewenny Cross,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
564095,Ewenny Cross,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
564095,Ewenny Cross,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
564095,Ewenny Cross,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
564095,Ewenny Cross,2024-03-25T21:00:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
564095,Ewenny Cross,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
564095,Ewenny Cross,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
564095,Ewenny Cross,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
564095,Ewenny Cross,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
564095,Ewenny Cross,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
564095,Ewenny Cross,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
564095,Ewenny Cross,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
564095,Ewenny Cross,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.21
564095,Ewenny Cross,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
564095,Ewenny Cross,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
564095,Ewenny Cross,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
564095,Ewenny Cross,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
