Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564095,Ewenny Cross,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
564095,Ewenny Cross,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
564095,Ewenny Cross,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
564095,Ewenny Cross,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
564095,Ewenny Cross,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
564095,Ewenny Cross,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
564095,Ewenny Cross,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
564095,Ewenny Cross,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
564095,Ewenny Cross,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
564095,Ewenny Cross,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
564095,Ewenny Cross,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
564095,Ewenny Cross,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
564095,Ewenny Cross,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
564095,Ewenny Cross,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
564095,Ewenny Cross,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
564095,Ewenny Cross,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
564095,Ewenny Cross,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
564095,Ewenny Cross,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
564095,Ewenny Cross,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
564095,Ewenny Cross,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
564095,Ewenny Cross,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
564095,Ewenny Cross,2024-03-25T20:50:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
564095,Ewenny Cross,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
564095,Ewenny Cross,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
564095,Ewenny Cross,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
564095,Ewenny Cross,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
564095,Ewenny Cross,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
564095,Ewenny Cross,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
564095,Ewenny Cross,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
564095,Ewenny Cross,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.11
564095,Ewenny Cross,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
564095,Ewenny Cross,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
564095,Ewenny Cross,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
564095,Ewenny Cross,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
564095,Ewenny Cross,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
564095,Ewenny Cross,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
564095,Ewenny Cross,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
564095,Ewenny Cross,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
564095,Ewenny Cross,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
564095,Ewenny Cross,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
564095,Ewenny Cross,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
564095,Ewenny Cross,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
564095,Ewenny Cross,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
564095,Ewenny Cross,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
564095,Ewenny Cross,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
564095,Ewenny Cross,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
564095,Ewenny Cross,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
564095,Ewenny Cross,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
564095,Ewenny Cross,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
564095,Ewenny Cross,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
564095,Ewenny Cross,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
564095,Ewenny Cross,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
564095,Ewenny Cross,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
564095,Ewenny Cross,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
564095,Ewenny Cross,2024-03-25T20:40:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
564095,Ewenny Cross,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
564095,Ewenny Cross,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
564095,Ewenny Cross,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
564095,Ewenny Cross,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
564095,Ewenny Cross,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
564095,Ewenny Cross,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
564095,Ewenny Cross,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
564095,Ewenny Cross,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
564095,Ewenny Cross,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.02
564095,Ewenny Cross,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
564095,Ewenny Cross,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
564095,Ewenny Cross,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
564095,Ewenny Cross,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
564095,Ewenny Cross,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
564095,Ewenny Cross,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
564095,Ewenny Cross,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
564095,Ewenny Cross,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
564095,Ewenny Cross,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
564095,Ewenny Cross,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
564095,Ewenny Cross,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
564095,Ewenny Cross,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
564095,Ewenny Cross,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
564095,Ewenny Cross,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
564095,Ewenny Cross,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
564095,Ewenny Cross,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
564095,Ewenny Cross,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
564095,Ewenny Cross,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
564095,Ewenny Cross,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
564095,Ewenny Cross,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
564095,Ewenny Cross,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
564095,Ewenny Cross,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
564095,Ewenny Cross,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
564095,Ewenny Cross,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
564095,Ewenny Cross,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,16.4
564095,Ewenny Cross,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
564095,Ewenny Cross,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
564095,Ewenny Cross,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
564095,Ewenny Cross,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
564095,Ewenny Cross,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
564095,Ewenny Cross,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
564095,Ewenny Cross,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.7
564095,Ewenny Cross,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
564095,Ewenny Cross,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
564095,Ewenny Cross,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
564095,Ewenny Cross,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
564095,Ewenny Cross,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
564095,Ewenny Cross,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
564095,Ewenny Cross,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
564095,Ewenny Cross,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
564095,Ewenny Cross,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
564095,Ewenny Cross,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
564095,Ewenny Cross,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
564095,Ewenny Cross,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
564095,Ewenny Cross,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
564095,Ewenny Cross,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
564095,Ewenny Cross,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
564095,Ewenny Cross,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
564095,Ewenny Cross,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
564095,Ewenny Cross,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
564095,Ewenny Cross,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
564095,Ewenny Cross,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
564095,Ewenny Cross,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
564095,Ewenny Cross,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
564095,Ewenny Cross,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
564095,Ewenny Cross,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
564095,Ewenny Cross,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
564095,Ewenny Cross,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
564095,Ewenny Cross,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,16.4
564095,Ewenny Cross,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
564095,Ewenny Cross,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
564095,Ewenny Cross,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
564095,Ewenny Cross,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
564095,Ewenny Cross,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
564095,Ewenny Cross,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
564095,Ewenny Cross,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
564095,Ewenny Cross,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
564095,Ewenny Cross,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
564095,Ewenny Cross,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.94
564095,Ewenny Cross,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
564095,Ewenny Cross,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
564095,Ewenny Cross,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
564095,Ewenny Cross,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
564095,Ewenny Cross,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
564095,Ewenny Cross,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
564095,Ewenny Cross,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
564095,Ewenny Cross,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
564095,Ewenny Cross,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
564095,Ewenny Cross,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.58
564095,Ewenny Cross,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
564095,Ewenny Cross,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
564095,Ewenny Cross,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
564095,Ewenny Cross,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
564095,Ewenny Cross,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
564095,Ewenny Cross,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
564095,Ewenny Cross,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
564095,Ewenny Cross,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
564095,Ewenny Cross,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
564095,Ewenny Cross,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
564095,Ewenny Cross,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
564095,Ewenny Cross,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
564095,Ewenny Cross,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
564095,Ewenny Cross,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
564095,Ewenny Cross,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,16.4
564095,Ewenny Cross,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
564095,Ewenny Cross,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
564095,Ewenny Cross,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
564095,Ewenny Cross,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
564095,Ewenny Cross,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
564095,Ewenny Cross,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
564095,Ewenny Cross,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
564095,Ewenny Cross,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.96
564095,Ewenny Cross,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
564095,Ewenny Cross,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
564095,Ewenny Cross,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
564095,Ewenny Cross,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
564095,Ewenny Cross,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
564095,Ewenny Cross,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
564095,Ewenny Cross,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
564095,Ewenny Cross,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
564095,Ewenny Cross,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
564095,Ewenny Cross,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.25
564095,Ewenny Cross,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
564095,Ewenny Cross,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
564095,Ewenny Cross,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
564095,Ewenny Cross,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
564095,Ewenny Cross,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
564095,Ewenny Cross,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
564095,Ewenny Cross,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
564095,Ewenny Cross,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
564095,Ewenny Cross,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
564095,Ewenny Cross,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
564095,Ewenny Cross,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
564095,Ewenny Cross,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
564095,Ewenny Cross,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
564095,Ewenny Cross,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,16.4
564095,Ewenny Cross,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
564095,Ewenny Cross,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
564095,Ewenny Cross,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
564095,Ewenny Cross,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
564095,Ewenny Cross,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
564095,Ewenny Cross,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
564095,Ewenny Cross,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
564095,Ewenny Cross,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
564095,Ewenny Cross,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
564095,Ewenny Cross,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
564095,Ewenny Cross,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
564095,Ewenny Cross,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
564095,Ewenny Cross,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
564095,Ewenny Cross,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
564095,Ewenny Cross,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
564095,Ewenny Cross,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
564095,Ewenny Cross,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
564095,Ewenny Cross,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
564095,Ewenny Cross,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.18
564095,Ewenny Cross,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,34.6
564095,Ewenny Cross,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
564095,Ewenny Cross,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
564095,Ewenny Cross,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
564095,Ewenny Cross,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
564095,Ewenny Cross,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
564095,Ewenny Cross,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
564095,Ewenny Cross,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
564095,Ewenny Cross,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
564095,Ewenny Cross,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,30.3
564095,Ewenny Cross,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
564095,Ewenny Cross,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
564095,Ewenny Cross,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
564095,Ewenny Cross,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
564095,Ewenny Cross,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
564095,Ewenny Cross,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
564095,Ewenny Cross,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
564095,Ewenny Cross,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
564095,Ewenny Cross,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
564095,Ewenny Cross,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
564095,Ewenny Cross,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
564095,Ewenny Cross,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
564095,Ewenny Cross,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
564095,Ewenny Cross,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
564095,Ewenny Cross,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
564095,Ewenny Cross,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
564095,Ewenny Cross,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
564095,Ewenny Cross,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
564095,Ewenny Cross,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
564095,Ewenny Cross,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
564095,Ewenny Cross,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
564095,Ewenny Cross,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
564095,Ewenny Cross,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.09
564095,Ewenny Cross,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
564095,Ewenny Cross,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
564095,Ewenny Cross,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
564095,Ewenny Cross,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
564095,Ewenny Cross,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
564095,Ewenny Cross,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
564095,Ewenny Cross,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
564095,Ewenny Cross,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
564095,Ewenny Cross,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
564095,Ewenny Cross,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,40.4
564095,Ewenny Cross,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
564095,Ewenny Cross,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
564095,Ewenny Cross,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
564095,Ewenny Cross,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,16.2
564095,Ewenny Cross,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
564095,Ewenny Cross,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
564095,Ewenny Cross,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
564095,Ewenny Cross,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
564095,Ewenny Cross,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
564095,Ewenny Cross,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
564095,Ewenny Cross,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
564095,Ewenny Cross,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
564095,Ewenny Cross,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
564095,Ewenny Cross,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.25
564095,Ewenny Cross,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
564095,Ewenny Cross,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
564095,Ewenny Cross,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
564095,Ewenny Cross,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
564095,Ewenny Cross,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
564095,Ewenny Cross,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
564095,Ewenny Cross,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
564095,Ewenny Cross,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
564095,Ewenny Cross,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
564095,Ewenny Cross,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.01
564095,Ewenny Cross,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,44.4
564095,Ewenny Cross,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
564095,Ewenny Cross,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
564095,Ewenny Cross,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
564095,Ewenny Cross,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
564095,Ewenny Cross,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
564095,Ewenny Cross,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
564095,Ewenny Cross,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
564095,Ewenny Cross,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
564095,Ewenny Cross,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
564095,Ewenny Cross,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
564095,Ewenny Cross,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
564095,Ewenny Cross,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
564095,Ewenny Cross,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,16.1
564095,Ewenny Cross,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
564095,Ewenny Cross,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
564095,Ewenny Cross,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
564095,Ewenny Cross,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
564095,Ewenny Cross,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
564095,Ewenny Cross,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
564095,Ewenny Cross,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
564095,Ewenny Cross,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
564095,Ewenny Cross,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
564095,Ewenny Cross,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
564095,Ewenny Cross,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
564095,Ewenny Cross,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
564095,Ewenny Cross,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
564095,Ewenny Cross,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
564095,Ewenny Cross,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
564095,Ewenny Cross,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
564095,Ewenny Cross,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
564095,Ewenny Cross,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
564095,Ewenny Cross,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.77
564095,Ewenny Cross,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,43.6
564095,Ewenny Cross,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
564095,Ewenny Cross,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
564095,Ewenny Cross,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
564095,Ewenny Cross,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
564095,Ewenny Cross,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
564095,Ewenny Cross,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
564095,Ewenny Cross,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
564095,Ewenny Cross,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
564095,Ewenny Cross,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
564095,Ewenny Cross,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
564095,Ewenny Cross,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
564095,Ewenny Cross,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
564095,Ewenny Cross,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,16.1
564095,Ewenny Cross,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
564095,Ewenny Cross,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
564095,Ewenny Cross,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
564095,Ewenny Cross,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
564095,Ewenny Cross,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
564095,Ewenny Cross,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
564095,Ewenny Cross,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
564095,Ewenny Cross,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.67
564095,Ewenny Cross,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
564095,Ewenny Cross,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.69
564095,Ewenny Cross,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
564095,Ewenny Cross,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
564095,Ewenny Cross,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
564095,Ewenny Cross,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
564095,Ewenny Cross,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
564095,Ewenny Cross,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
564095,Ewenny Cross,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
564095,Ewenny Cross,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
564095,Ewenny Cross,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
564095,Ewenny Cross,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.22
564095,Ewenny Cross,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,42.9
564095,Ewenny Cross,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
564095,Ewenny Cross,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
564095,Ewenny Cross,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
564095,Ewenny Cross,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
564095,Ewenny Cross,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
564095,Ewenny Cross,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
564095,Ewenny Cross,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
564095,Ewenny Cross,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
564095,Ewenny Cross,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
564095,Ewenny Cross,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
564095,Ewenny Cross,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
564095,Ewenny Cross,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
564095,Ewenny Cross,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,16.1
564095,Ewenny Cross,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
564095,Ewenny Cross,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
564095,Ewenny Cross,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
564095,Ewenny Cross,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
564095,Ewenny Cross,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
564095,Ewenny Cross,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
564095,Ewenny Cross,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
564095,Ewenny Cross,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.17
564095,Ewenny Cross,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
564095,Ewenny Cross,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
564095,Ewenny Cross,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
564095,Ewenny Cross,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
564095,Ewenny Cross,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
564095,Ewenny Cross,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
564095,Ewenny Cross,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
564095,Ewenny Cross,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
564095,Ewenny Cross,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
564095,Ewenny Cross,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
564095,Ewenny Cross,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.71
564095,Ewenny Cross,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,53.4
564095,Ewenny Cross,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
564095,Ewenny Cross,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
564095,Ewenny Cross,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
564095,Ewenny Cross,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
564095,Ewenny Cross,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
564095,Ewenny Cross,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
564095,Ewenny Cross,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
564095,Ewenny Cross,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
564095,Ewenny Cross,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
564095,Ewenny Cross,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
564095,Ewenny Cross,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
564095,Ewenny Cross,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
564095,Ewenny Cross,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
564095,Ewenny Cross,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,16.1
564095,Ewenny Cross,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
564095,Ewenny Cross,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
564095,Ewenny Cross,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
564095,Ewenny Cross,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
564095,Ewenny Cross,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
564095,Ewenny Cross,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
564095,Ewenny Cross,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
564095,Ewenny Cross,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.47
564095,Ewenny Cross,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
564095,Ewenny Cross,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
564095,Ewenny Cross,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
564095,Ewenny Cross,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
564095,Ewenny Cross,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
564095,Ewenny Cross,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
564095,Ewenny Cross,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
564095,Ewenny Cross,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
564095,Ewenny Cross,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
564095,Ewenny Cross,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.15
564095,Ewenny Cross,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,39.8
564095,Ewenny Cross,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
564095,Ewenny Cross,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
564095,Ewenny Cross,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
564095,Ewenny Cross,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
564095,Ewenny Cross,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
564095,Ewenny Cross,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
564095,Ewenny Cross,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
564095,Ewenny Cross,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
564095,Ewenny Cross,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
564095,Ewenny Cross,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
564095,Ewenny Cross,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
564095,Ewenny Cross,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
564095,Ewenny Cross,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,16.1
564095,Ewenny Cross,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
564095,Ewenny Cross,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
564095,Ewenny Cross,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
564095,Ewenny Cross,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
564095,Ewenny Cross,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
564095,Ewenny Cross,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
564095,Ewenny Cross,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
564095,Ewenny Cross,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
564095,Ewenny Cross,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.43
564095,Ewenny Cross,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
564095,Ewenny Cross,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
564095,Ewenny Cross,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
564095,Ewenny Cross,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
564095,Ewenny Cross,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
564095,Ewenny Cross,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
564095,Ewenny Cross,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
564095,Ewenny Cross,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
564095,Ewenny Cross,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
564095,Ewenny Cross,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.39
564095,Ewenny Cross,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
564095,Ewenny Cross,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
564095,Ewenny Cross,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
564095,Ewenny Cross,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
564095,Ewenny Cross,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
564095,Ewenny Cross,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
564095,Ewenny Cross,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
564095,Ewenny Cross,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
564095,Ewenny Cross,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
564095,Ewenny Cross,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
564095,Ewenny Cross,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
564095,Ewenny Cross,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
564095,Ewenny Cross,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
564095,Ewenny Cross,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,16.2
564095,Ewenny Cross,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
564095,Ewenny Cross,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
564095,Ewenny Cross,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
564095,Ewenny Cross,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
564095,Ewenny Cross,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
564095,Ewenny Cross,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
564095,Ewenny Cross,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.82
564095,Ewenny Cross,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
564095,Ewenny Cross,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
564095,Ewenny Cross,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
564095,Ewenny Cross,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
564095,Ewenny Cross,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
564095,Ewenny Cross,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
564095,Ewenny Cross,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
564095,Ewenny Cross,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
564095,Ewenny Cross,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
564095,Ewenny Cross,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
564095,Ewenny Cross,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
564095,Ewenny Cross,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
564095,Ewenny Cross,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
564095,Ewenny Cross,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
564095,Ewenny Cross,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
564095,Ewenny Cross,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
564095,Ewenny Cross,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
564095,Ewenny Cross,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
564095,Ewenny Cross,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
564095,Ewenny Cross,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
564095,Ewenny Cross,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
564095,Ewenny Cross,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,47.0
564095,Ewenny Cross,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
564095,Ewenny Cross,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
564095,Ewenny Cross,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
564095,Ewenny Cross,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,16.2
564095,Ewenny Cross,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
564095,Ewenny Cross,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
564095,Ewenny Cross,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
564095,Ewenny Cross,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
564095,Ewenny Cross,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
564095,Ewenny Cross,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
564095,Ewenny Cross,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
564095,Ewenny Cross,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
564095,Ewenny Cross,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
564095,Ewenny Cross,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.56
564095,Ewenny Cross,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.55
564095,Ewenny Cross,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
564095,Ewenny Cross,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
564095,Ewenny Cross,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
564095,Ewenny Cross,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
564095,Ewenny Cross,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
564095,Ewenny Cross,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
564095,Ewenny Cross,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
564095,Ewenny Cross,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
564095,Ewenny Cross,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
564095,Ewenny Cross,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
564095,Ewenny Cross,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
564095,Ewenny Cross,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
564095,Ewenny Cross,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
564095,Ewenny Cross,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
564095,Ewenny Cross,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
564095,Ewenny Cross,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
564095,Ewenny Cross,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
564095,Ewenny Cross,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
564095,Ewenny Cross,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
564095,Ewenny Cross,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
