Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564095,Ewenny Cross,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,40.8
564095,Ewenny Cross,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
564095,Ewenny Cross,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
564095,Ewenny Cross,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
564095,Ewenny Cross,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,16.2
564095,Ewenny Cross,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
564095,Ewenny Cross,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
564095,Ewenny Cross,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
564095,Ewenny Cross,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
564095,Ewenny Cross,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
564095,Ewenny Cross,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
564095,Ewenny Cross,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
564095,Ewenny Cross,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.63
564095,Ewenny Cross,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
564095,Ewenny Cross,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
564095,Ewenny Cross,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
564095,Ewenny Cross,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
564095,Ewenny Cross,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
564095,Ewenny Cross,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
564095,Ewenny Cross,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
564095,Ewenny Cross,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
564095,Ewenny Cross,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
564095,Ewenny Cross,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
564095,Ewenny Cross,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
564095,Ewenny Cross,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
564095,Ewenny Cross,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
564095,Ewenny Cross,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
564095,Ewenny Cross,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
564095,Ewenny Cross,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
564095,Ewenny Cross,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
564095,Ewenny Cross,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
564095,Ewenny Cross,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
564095,Ewenny Cross,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
564095,Ewenny Cross,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
564095,Ewenny Cross,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,37.9
564095,Ewenny Cross,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
564095,Ewenny Cross,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
564095,Ewenny Cross,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
564095,Ewenny Cross,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
564095,Ewenny Cross,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
564095,Ewenny Cross,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
564095,Ewenny Cross,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
564095,Ewenny Cross,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
564095,Ewenny Cross,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
564095,Ewenny Cross,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
564095,Ewenny Cross,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
564095,Ewenny Cross,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
564095,Ewenny Cross,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
564095,Ewenny Cross,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
564095,Ewenny Cross,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
564095,Ewenny Cross,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
564095,Ewenny Cross,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
564095,Ewenny Cross,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
564095,Ewenny Cross,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
564095,Ewenny Cross,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
564095,Ewenny Cross,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
564095,Ewenny Cross,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
564095,Ewenny Cross,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,27.9
564095,Ewenny Cross,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
564095,Ewenny Cross,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
564095,Ewenny Cross,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
564095,Ewenny Cross,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
564095,Ewenny Cross,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
564095,Ewenny Cross,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
564095,Ewenny Cross,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
564095,Ewenny Cross,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
564095,Ewenny Cross,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
564095,Ewenny Cross,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
564095,Ewenny Cross,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
564095,Ewenny Cross,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
564095,Ewenny Cross,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
564095,Ewenny Cross,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
564095,Ewenny Cross,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
564095,Ewenny Cross,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
564095,Ewenny Cross,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.34
564095,Ewenny Cross,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
564095,Ewenny Cross,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.27
564095,Ewenny Cross,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
564095,Ewenny Cross,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
564095,Ewenny Cross,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
564095,Ewenny Cross,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
564095,Ewenny Cross,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
564095,Ewenny Cross,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
564095,Ewenny Cross,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
564095,Ewenny Cross,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
564095,Ewenny Cross,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
564095,Ewenny Cross,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
564095,Ewenny Cross,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
564095,Ewenny Cross,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
564095,Ewenny Cross,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
564095,Ewenny Cross,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
564095,Ewenny Cross,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
564095,Ewenny Cross,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
564095,Ewenny Cross,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
564095,Ewenny Cross,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
564095,Ewenny Cross,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
564095,Ewenny Cross,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,46.5
564095,Ewenny Cross,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
564095,Ewenny Cross,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
564095,Ewenny Cross,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
564095,Ewenny Cross,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,16.4
564095,Ewenny Cross,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
564095,Ewenny Cross,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
564095,Ewenny Cross,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
564095,Ewenny Cross,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
564095,Ewenny Cross,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
564095,Ewenny Cross,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
564095,Ewenny Cross,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
564095,Ewenny Cross,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
564095,Ewenny Cross,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.67
564095,Ewenny Cross,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.76
564095,Ewenny Cross,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
564095,Ewenny Cross,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
564095,Ewenny Cross,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
564095,Ewenny Cross,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
564095,Ewenny Cross,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
564095,Ewenny Cross,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
564095,Ewenny Cross,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
564095,Ewenny Cross,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
564095,Ewenny Cross,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
564095,Ewenny Cross,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
564095,Ewenny Cross,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
564095,Ewenny Cross,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
564095,Ewenny Cross,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
564095,Ewenny Cross,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
564095,Ewenny Cross,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
564095,Ewenny Cross,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
564095,Ewenny Cross,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
564095,Ewenny Cross,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
564095,Ewenny Cross,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
564095,Ewenny Cross,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
564095,Ewenny Cross,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,31.1
564095,Ewenny Cross,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
564095,Ewenny Cross,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
564095,Ewenny Cross,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
564095,Ewenny Cross,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,16.5
564095,Ewenny Cross,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
564095,Ewenny Cross,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
564095,Ewenny Cross,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
564095,Ewenny Cross,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
564095,Ewenny Cross,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
564095,Ewenny Cross,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
564095,Ewenny Cross,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.26
564095,Ewenny Cross,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.7
564095,Ewenny Cross,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
564095,Ewenny Cross,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
564095,Ewenny Cross,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
564095,Ewenny Cross,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
564095,Ewenny Cross,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
564095,Ewenny Cross,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
564095,Ewenny Cross,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
564095,Ewenny Cross,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
564095,Ewenny Cross,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
564095,Ewenny Cross,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
564095,Ewenny Cross,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
564095,Ewenny Cross,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
564095,Ewenny Cross,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
564095,Ewenny Cross,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
564095,Ewenny Cross,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
564095,Ewenny Cross,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
564095,Ewenny Cross,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
564095,Ewenny Cross,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
564095,Ewenny Cross,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
564095,Ewenny Cross,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
564095,Ewenny Cross,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
564095,Ewenny Cross,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
564095,Ewenny Cross,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
564095,Ewenny Cross,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
564095,Ewenny Cross,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
564095,Ewenny Cross,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
564095,Ewenny Cross,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
564095,Ewenny Cross,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
564095,Ewenny Cross,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
564095,Ewenny Cross,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
564095,Ewenny Cross,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
564095,Ewenny Cross,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.8
564095,Ewenny Cross,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.85
564095,Ewenny Cross,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.93
564095,Ewenny Cross,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
564095,Ewenny Cross,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
564095,Ewenny Cross,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
564095,Ewenny Cross,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
564095,Ewenny Cross,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
564095,Ewenny Cross,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
564095,Ewenny Cross,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
564095,Ewenny Cross,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
564095,Ewenny Cross,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
564095,Ewenny Cross,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
564095,Ewenny Cross,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
564095,Ewenny Cross,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
564095,Ewenny Cross,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
564095,Ewenny Cross,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
564095,Ewenny Cross,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
564095,Ewenny Cross,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
564095,Ewenny Cross,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
564095,Ewenny Cross,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
564095,Ewenny Cross,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
564095,Ewenny Cross,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
564095,Ewenny Cross,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
564095,Ewenny Cross,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
564095,Ewenny Cross,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,16.7
564095,Ewenny Cross,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
564095,Ewenny Cross,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
564095,Ewenny Cross,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
564095,Ewenny Cross,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
564095,Ewenny Cross,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
564095,Ewenny Cross,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
564095,Ewenny Cross,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.36
564095,Ewenny Cross,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.13
564095,Ewenny Cross,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
564095,Ewenny Cross,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
564095,Ewenny Cross,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
564095,Ewenny Cross,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
564095,Ewenny Cross,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
564095,Ewenny Cross,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
564095,Ewenny Cross,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
564095,Ewenny Cross,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
564095,Ewenny Cross,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
564095,Ewenny Cross,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
564095,Ewenny Cross,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
564095,Ewenny Cross,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
564095,Ewenny Cross,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
564095,Ewenny Cross,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
564095,Ewenny Cross,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
564095,Ewenny Cross,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
564095,Ewenny Cross,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
564095,Ewenny Cross,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
564095,Ewenny Cross,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
564095,Ewenny Cross,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
564095,Ewenny Cross,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
564095,Ewenny Cross,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
564095,Ewenny Cross,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
564095,Ewenny Cross,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
564095,Ewenny Cross,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,16.7
564095,Ewenny Cross,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
564095,Ewenny Cross,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
564095,Ewenny Cross,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
564095,Ewenny Cross,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
564095,Ewenny Cross,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
564095,Ewenny Cross,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
564095,Ewenny Cross,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.54
564095,Ewenny Cross,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.73
564095,Ewenny Cross,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
564095,Ewenny Cross,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
564095,Ewenny Cross,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
564095,Ewenny Cross,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
564095,Ewenny Cross,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
564095,Ewenny Cross,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
564095,Ewenny Cross,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
564095,Ewenny Cross,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
564095,Ewenny Cross,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
564095,Ewenny Cross,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
564095,Ewenny Cross,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
564095,Ewenny Cross,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
564095,Ewenny Cross,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
564095,Ewenny Cross,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
564095,Ewenny Cross,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
564095,Ewenny Cross,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
564095,Ewenny Cross,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
564095,Ewenny Cross,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
564095,Ewenny Cross,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
564095,Ewenny Cross,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
564095,Ewenny Cross,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
564095,Ewenny Cross,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
564095,Ewenny Cross,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
564095,Ewenny Cross,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
564095,Ewenny Cross,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
564095,Ewenny Cross,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,16.7
564095,Ewenny Cross,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
564095,Ewenny Cross,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
564095,Ewenny Cross,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
564095,Ewenny Cross,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
564095,Ewenny Cross,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
564095,Ewenny Cross,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
564095,Ewenny Cross,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,4.31
564095,Ewenny Cross,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.71
564095,Ewenny Cross,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
564095,Ewenny Cross,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
564095,Ewenny Cross,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
564095,Ewenny Cross,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
564095,Ewenny Cross,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
564095,Ewenny Cross,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
564095,Ewenny Cross,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
564095,Ewenny Cross,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
564095,Ewenny Cross,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
564095,Ewenny Cross,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
564095,Ewenny Cross,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
564095,Ewenny Cross,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
564095,Ewenny Cross,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
564095,Ewenny Cross,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
564095,Ewenny Cross,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
564095,Ewenny Cross,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
564095,Ewenny Cross,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
564095,Ewenny Cross,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
564095,Ewenny Cross,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
564095,Ewenny Cross,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
564095,Ewenny Cross,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
564095,Ewenny Cross,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
564095,Ewenny Cross,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
564095,Ewenny Cross,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,16.8
564095,Ewenny Cross,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
564095,Ewenny Cross,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
564095,Ewenny Cross,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
564095,Ewenny Cross,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
564095,Ewenny Cross,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
564095,Ewenny Cross,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
564095,Ewenny Cross,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.75
564095,Ewenny Cross,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.09
564095,Ewenny Cross,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
564095,Ewenny Cross,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
564095,Ewenny Cross,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
564095,Ewenny Cross,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
564095,Ewenny Cross,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
564095,Ewenny Cross,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
564095,Ewenny Cross,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
564095,Ewenny Cross,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
564095,Ewenny Cross,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
564095,Ewenny Cross,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
564095,Ewenny Cross,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
564095,Ewenny Cross,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
564095,Ewenny Cross,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
564095,Ewenny Cross,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
564095,Ewenny Cross,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
564095,Ewenny Cross,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
564095,Ewenny Cross,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
564095,Ewenny Cross,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
564095,Ewenny Cross,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
564095,Ewenny Cross,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
564095,Ewenny Cross,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
564095,Ewenny Cross,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
564095,Ewenny Cross,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
564095,Ewenny Cross,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,16.7
564095,Ewenny Cross,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
564095,Ewenny Cross,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
564095,Ewenny Cross,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
564095,Ewenny Cross,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
564095,Ewenny Cross,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
564095,Ewenny Cross,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
564095,Ewenny Cross,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.05
564095,Ewenny Cross,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.26
564095,Ewenny Cross,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
564095,Ewenny Cross,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
564095,Ewenny Cross,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
564095,Ewenny Cross,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
564095,Ewenny Cross,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
564095,Ewenny Cross,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
564095,Ewenny Cross,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
564095,Ewenny Cross,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
564095,Ewenny Cross,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
564095,Ewenny Cross,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
564095,Ewenny Cross,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
564095,Ewenny Cross,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
564095,Ewenny Cross,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
564095,Ewenny Cross,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
564095,Ewenny Cross,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
564095,Ewenny Cross,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
564095,Ewenny Cross,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
564095,Ewenny Cross,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
564095,Ewenny Cross,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
564095,Ewenny Cross,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
564095,Ewenny Cross,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
564095,Ewenny Cross,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
564095,Ewenny Cross,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
564095,Ewenny Cross,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
564095,Ewenny Cross,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
564095,Ewenny Cross,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
564095,Ewenny Cross,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
564095,Ewenny Cross,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.16
564095,Ewenny Cross,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.43
564095,Ewenny Cross,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
564095,Ewenny Cross,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
564095,Ewenny Cross,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
564095,Ewenny Cross,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
564095,Ewenny Cross,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
564095,Ewenny Cross,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
564095,Ewenny Cross,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
564095,Ewenny Cross,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
564095,Ewenny Cross,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
564095,Ewenny Cross,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
564095,Ewenny Cross,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.57
564095,Ewenny Cross,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
564095,Ewenny Cross,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
564095,Ewenny Cross,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
564095,Ewenny Cross,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
564095,Ewenny Cross,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
564095,Ewenny Cross,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
564095,Ewenny Cross,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
564095,Ewenny Cross,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
564095,Ewenny Cross,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
564095,Ewenny Cross,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
564095,Ewenny Cross,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
564095,Ewenny Cross,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
564095,Ewenny Cross,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
564095,Ewenny Cross,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
564095,Ewenny Cross,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
564095,Ewenny Cross,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
564095,Ewenny Cross,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
564095,Ewenny Cross,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
564095,Ewenny Cross,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
564095,Ewenny Cross,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
564095,Ewenny Cross,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.35
564095,Ewenny Cross,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.69
564095,Ewenny Cross,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
564095,Ewenny Cross,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
564095,Ewenny Cross,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
564095,Ewenny Cross,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
564095,Ewenny Cross,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
564095,Ewenny Cross,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
564095,Ewenny Cross,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
564095,Ewenny Cross,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
564095,Ewenny Cross,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
564095,Ewenny Cross,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.5
564095,Ewenny Cross,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,54.9
564095,Ewenny Cross,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
564095,Ewenny Cross,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
564095,Ewenny Cross,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
564095,Ewenny Cross,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
564095,Ewenny Cross,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
564095,Ewenny Cross,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
564095,Ewenny Cross,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
564095,Ewenny Cross,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
564095,Ewenny Cross,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
564095,Ewenny Cross,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
564095,Ewenny Cross,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
564095,Ewenny Cross,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
564095,Ewenny Cross,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,16.7
564095,Ewenny Cross,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
564095,Ewenny Cross,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
564095,Ewenny Cross,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
564095,Ewenny Cross,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
564095,Ewenny Cross,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
564095,Ewenny Cross,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
564095,Ewenny Cross,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
564095,Ewenny Cross,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.74
564095,Ewenny Cross,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.54
564095,Ewenny Cross,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
564095,Ewenny Cross,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
564095,Ewenny Cross,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
564095,Ewenny Cross,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
564095,Ewenny Cross,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
564095,Ewenny Cross,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
564095,Ewenny Cross,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
564095,Ewenny Cross,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
564095,Ewenny Cross,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
564095,Ewenny Cross,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
564095,Ewenny Cross,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
564095,Ewenny Cross,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
564095,Ewenny Cross,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
564095,Ewenny Cross,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
564095,Ewenny Cross,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
564095,Ewenny Cross,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
564095,Ewenny Cross,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
564095,Ewenny Cross,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
564095,Ewenny Cross,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
564095,Ewenny Cross,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
564095,Ewenny Cross,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
564095,Ewenny Cross,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
564095,Ewenny Cross,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
564095,Ewenny Cross,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
564095,Ewenny Cross,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,16.5
564095,Ewenny Cross,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
564095,Ewenny Cross,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
564095,Ewenny Cross,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
564095,Ewenny Cross,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
564095,Ewenny Cross,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
564095,Ewenny Cross,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
564095,Ewenny Cross,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
564095,Ewenny Cross,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.15
564095,Ewenny Cross,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.82
564095,Ewenny Cross,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
564095,Ewenny Cross,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
564095,Ewenny Cross,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
564095,Ewenny Cross,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
564095,Ewenny Cross,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
564095,Ewenny Cross,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
564095,Ewenny Cross,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
564095,Ewenny Cross,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
564095,Ewenny Cross,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
564095,Ewenny Cross,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
564095,Ewenny Cross,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
564095,Ewenny Cross,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
564095,Ewenny Cross,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
564095,Ewenny Cross,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
564095,Ewenny Cross,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
564095,Ewenny Cross,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
564095,Ewenny Cross,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
564095,Ewenny Cross,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
564095,Ewenny Cross,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
564095,Ewenny Cross,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
564095,Ewenny Cross,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
564095,Ewenny Cross,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
564095,Ewenny Cross,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
564095,Ewenny Cross,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
564095,Ewenny Cross,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
564095,Ewenny Cross,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,16.4
564095,Ewenny Cross,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
564095,Ewenny Cross,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
564095,Ewenny Cross,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
564095,Ewenny Cross,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
564095,Ewenny Cross,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
564095,Ewenny Cross,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
564095,Ewenny Cross,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.94
564095,Ewenny Cross,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.18
564095,Ewenny Cross,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
564095,Ewenny Cross,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
564095,Ewenny Cross,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
