Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564095,Ewenny Cross,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
564095,Ewenny Cross,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
564095,Ewenny Cross,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
564095,Ewenny Cross,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
564095,Ewenny Cross,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
564095,Ewenny Cross,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
564095,Ewenny Cross,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
564095,Ewenny Cross,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
564095,Ewenny Cross,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
564095,Ewenny Cross,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
564095,Ewenny Cross,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
564095,Ewenny Cross,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
564095,Ewenny Cross,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
564095,Ewenny Cross,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
564095,Ewenny Cross,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
564095,Ewenny Cross,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
564095,Ewenny Cross,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
564095,Ewenny Cross,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
564095,Ewenny Cross,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
564095,Ewenny Cross,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
564095,Ewenny Cross,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
564095,Ewenny Cross,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,16.4
564095,Ewenny Cross,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
564095,Ewenny Cross,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
564095,Ewenny Cross,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
564095,Ewenny Cross,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
564095,Ewenny Cross,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
564095,Ewenny Cross,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
564095,Ewenny Cross,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.49
564095,Ewenny Cross,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.83
564095,Ewenny Cross,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.46
564095,Ewenny Cross,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
564095,Ewenny Cross,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
564095,Ewenny Cross,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
564095,Ewenny Cross,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
564095,Ewenny Cross,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
564095,Ewenny Cross,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
564095,Ewenny Cross,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
564095,Ewenny Cross,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
564095,Ewenny Cross,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
564095,Ewenny Cross,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
564095,Ewenny Cross,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
564095,Ewenny Cross,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
564095,Ewenny Cross,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
564095,Ewenny Cross,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
564095,Ewenny Cross,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
564095,Ewenny Cross,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
564095,Ewenny Cross,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
564095,Ewenny Cross,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
564095,Ewenny Cross,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
564095,Ewenny Cross,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
564095,Ewenny Cross,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
564095,Ewenny Cross,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
564095,Ewenny Cross,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,16.4
564095,Ewenny Cross,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
564095,Ewenny Cross,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
564095,Ewenny Cross,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
564095,Ewenny Cross,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
564095,Ewenny Cross,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
564095,Ewenny Cross,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
564095,Ewenny Cross,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.09
564095,Ewenny Cross,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.49
564095,Ewenny Cross,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
564095,Ewenny Cross,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
564095,Ewenny Cross,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
564095,Ewenny Cross,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
564095,Ewenny Cross,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
564095,Ewenny Cross,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
564095,Ewenny Cross,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
564095,Ewenny Cross,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
564095,Ewenny Cross,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
564095,Ewenny Cross,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
564095,Ewenny Cross,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
564095,Ewenny Cross,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
564095,Ewenny Cross,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
564095,Ewenny Cross,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
564095,Ewenny Cross,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
564095,Ewenny Cross,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
564095,Ewenny Cross,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
564095,Ewenny Cross,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
564095,Ewenny Cross,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
564095,Ewenny Cross,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
564095,Ewenny Cross,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
564095,Ewenny Cross,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
564095,Ewenny Cross,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
564095,Ewenny Cross,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,16.4
564095,Ewenny Cross,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
564095,Ewenny Cross,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
564095,Ewenny Cross,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
564095,Ewenny Cross,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
564095,Ewenny Cross,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
564095,Ewenny Cross,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
564095,Ewenny Cross,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
564095,Ewenny Cross,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.81
564095,Ewenny Cross,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.12
564095,Ewenny Cross,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.88
564095,Ewenny Cross,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
564095,Ewenny Cross,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
564095,Ewenny Cross,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
564095,Ewenny Cross,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
564095,Ewenny Cross,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
564095,Ewenny Cross,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
564095,Ewenny Cross,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
564095,Ewenny Cross,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
564095,Ewenny Cross,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
564095,Ewenny Cross,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
564095,Ewenny Cross,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
564095,Ewenny Cross,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
564095,Ewenny Cross,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
564095,Ewenny Cross,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
564095,Ewenny Cross,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
564095,Ewenny Cross,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
564095,Ewenny Cross,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
564095,Ewenny Cross,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
564095,Ewenny Cross,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
564095,Ewenny Cross,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
564095,Ewenny Cross,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
564095,Ewenny Cross,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
564095,Ewenny Cross,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,16.4
564095,Ewenny Cross,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
564095,Ewenny Cross,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
564095,Ewenny Cross,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
564095,Ewenny Cross,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
564095,Ewenny Cross,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
564095,Ewenny Cross,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
564095,Ewenny Cross,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.42
564095,Ewenny Cross,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.97
564095,Ewenny Cross,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
564095,Ewenny Cross,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
564095,Ewenny Cross,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
564095,Ewenny Cross,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
564095,Ewenny Cross,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
564095,Ewenny Cross,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
564095,Ewenny Cross,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
564095,Ewenny Cross,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
564095,Ewenny Cross,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
564095,Ewenny Cross,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
564095,Ewenny Cross,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
564095,Ewenny Cross,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
564095,Ewenny Cross,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
564095,Ewenny Cross,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
564095,Ewenny Cross,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
564095,Ewenny Cross,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
564095,Ewenny Cross,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
564095,Ewenny Cross,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
564095,Ewenny Cross,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
564095,Ewenny Cross,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
564095,Ewenny Cross,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
564095,Ewenny Cross,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
564095,Ewenny Cross,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
564095,Ewenny Cross,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
564095,Ewenny Cross,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
564095,Ewenny Cross,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
564095,Ewenny Cross,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
564095,Ewenny Cross,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
564095,Ewenny Cross,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.35
564095,Ewenny Cross,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.71
564095,Ewenny Cross,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
564095,Ewenny Cross,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
564095,Ewenny Cross,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
564095,Ewenny Cross,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
564095,Ewenny Cross,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
564095,Ewenny Cross,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
564095,Ewenny Cross,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
564095,Ewenny Cross,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
564095,Ewenny Cross,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
564095,Ewenny Cross,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
564095,Ewenny Cross,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
564095,Ewenny Cross,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
564095,Ewenny Cross,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
564095,Ewenny Cross,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
564095,Ewenny Cross,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
564095,Ewenny Cross,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
564095,Ewenny Cross,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
564095,Ewenny Cross,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
564095,Ewenny Cross,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
564095,Ewenny Cross,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
564095,Ewenny Cross,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
564095,Ewenny Cross,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
564095,Ewenny Cross,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
564095,Ewenny Cross,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
564095,Ewenny Cross,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,16.4
564095,Ewenny Cross,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
564095,Ewenny Cross,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
564095,Ewenny Cross,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
564095,Ewenny Cross,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
564095,Ewenny Cross,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
564095,Ewenny Cross,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
564095,Ewenny Cross,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.65
564095,Ewenny Cross,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.89
564095,Ewenny Cross,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
564095,Ewenny Cross,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
564095,Ewenny Cross,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
564095,Ewenny Cross,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
564095,Ewenny Cross,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
564095,Ewenny Cross,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
564095,Ewenny Cross,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
564095,Ewenny Cross,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
564095,Ewenny Cross,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
564095,Ewenny Cross,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
564095,Ewenny Cross,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
564095,Ewenny Cross,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
564095,Ewenny Cross,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
564095,Ewenny Cross,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
564095,Ewenny Cross,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
564095,Ewenny Cross,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
564095,Ewenny Cross,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
564095,Ewenny Cross,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
564095,Ewenny Cross,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
564095,Ewenny Cross,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
564095,Ewenny Cross,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
564095,Ewenny Cross,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
564095,Ewenny Cross,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
564095,Ewenny Cross,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
564095,Ewenny Cross,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
564095,Ewenny Cross,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
564095,Ewenny Cross,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
564095,Ewenny Cross,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
564095,Ewenny Cross,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
564095,Ewenny Cross,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
564095,Ewenny Cross,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.42
564095,Ewenny Cross,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.75
564095,Ewenny Cross,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
564095,Ewenny Cross,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
564095,Ewenny Cross,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
564095,Ewenny Cross,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
564095,Ewenny Cross,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
564095,Ewenny Cross,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
564095,Ewenny Cross,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
564095,Ewenny Cross,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
564095,Ewenny Cross,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
564095,Ewenny Cross,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
564095,Ewenny Cross,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
564095,Ewenny Cross,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
564095,Ewenny Cross,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
564095,Ewenny Cross,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
564095,Ewenny Cross,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
564095,Ewenny Cross,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
564095,Ewenny Cross,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
564095,Ewenny Cross,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
564095,Ewenny Cross,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
564095,Ewenny Cross,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
564095,Ewenny Cross,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
564095,Ewenny Cross,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
564095,Ewenny Cross,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
564095,Ewenny Cross,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
564095,Ewenny Cross,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
564095,Ewenny Cross,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
564095,Ewenny Cross,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
564095,Ewenny Cross,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
564095,Ewenny Cross,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
564095,Ewenny Cross,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
564095,Ewenny Cross,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.61
564095,Ewenny Cross,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.01
564095,Ewenny Cross,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
564095,Ewenny Cross,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
564095,Ewenny Cross,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
564095,Ewenny Cross,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
564095,Ewenny Cross,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
564095,Ewenny Cross,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
564095,Ewenny Cross,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
564095,Ewenny Cross,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
564095,Ewenny Cross,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
564095,Ewenny Cross,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
564095,Ewenny Cross,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
564095,Ewenny Cross,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
564095,Ewenny Cross,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
564095,Ewenny Cross,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
564095,Ewenny Cross,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
564095,Ewenny Cross,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
564095,Ewenny Cross,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
564095,Ewenny Cross,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
564095,Ewenny Cross,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
564095,Ewenny Cross,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
564095,Ewenny Cross,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
564095,Ewenny Cross,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
564095,Ewenny Cross,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
564095,Ewenny Cross,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,16.4
564095,Ewenny Cross,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
564095,Ewenny Cross,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
564095,Ewenny Cross,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
564095,Ewenny Cross,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
564095,Ewenny Cross,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
564095,Ewenny Cross,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
564095,Ewenny Cross,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.25
564095,Ewenny Cross,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.54
564095,Ewenny Cross,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
564095,Ewenny Cross,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
564095,Ewenny Cross,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
564095,Ewenny Cross,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
564095,Ewenny Cross,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
564095,Ewenny Cross,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
564095,Ewenny Cross,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
564095,Ewenny Cross,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
564095,Ewenny Cross,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
564095,Ewenny Cross,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
564095,Ewenny Cross,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
564095,Ewenny Cross,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
564095,Ewenny Cross,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
564095,Ewenny Cross,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
564095,Ewenny Cross,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
564095,Ewenny Cross,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
564095,Ewenny Cross,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
564095,Ewenny Cross,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
564095,Ewenny Cross,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
564095,Ewenny Cross,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
564095,Ewenny Cross,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
564095,Ewenny Cross,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
564095,Ewenny Cross,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,16.5
564095,Ewenny Cross,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
564095,Ewenny Cross,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
564095,Ewenny Cross,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
564095,Ewenny Cross,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
564095,Ewenny Cross,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
564095,Ewenny Cross,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
564095,Ewenny Cross,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.72
564095,Ewenny Cross,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.16
564095,Ewenny Cross,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
564095,Ewenny Cross,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
564095,Ewenny Cross,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
564095,Ewenny Cross,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
564095,Ewenny Cross,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
564095,Ewenny Cross,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
564095,Ewenny Cross,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
564095,Ewenny Cross,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
564095,Ewenny Cross,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
564095,Ewenny Cross,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
564095,Ewenny Cross,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
564095,Ewenny Cross,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
564095,Ewenny Cross,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
564095,Ewenny Cross,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
564095,Ewenny Cross,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
564095,Ewenny Cross,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
564095,Ewenny Cross,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
564095,Ewenny Cross,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
564095,Ewenny Cross,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
564095,Ewenny Cross,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
564095,Ewenny Cross,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
564095,Ewenny Cross,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
564095,Ewenny Cross,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
564095,Ewenny Cross,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
564095,Ewenny Cross,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,16.5
564095,Ewenny Cross,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
564095,Ewenny Cross,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
564095,Ewenny Cross,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
564095,Ewenny Cross,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
564095,Ewenny Cross,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
564095,Ewenny Cross,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
564095,Ewenny Cross,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.46
564095,Ewenny Cross,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.06
564095,Ewenny Cross,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
564095,Ewenny Cross,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
564095,Ewenny Cross,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
564095,Ewenny Cross,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
564095,Ewenny Cross,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
564095,Ewenny Cross,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
564095,Ewenny Cross,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
564095,Ewenny Cross,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
564095,Ewenny Cross,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
564095,Ewenny Cross,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
564095,Ewenny Cross,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
564095,Ewenny Cross,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
564095,Ewenny Cross,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
564095,Ewenny Cross,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
564095,Ewenny Cross,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
564095,Ewenny Cross,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
564095,Ewenny Cross,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
564095,Ewenny Cross,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
564095,Ewenny Cross,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
564095,Ewenny Cross,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
564095,Ewenny Cross,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
564095,Ewenny Cross,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
564095,Ewenny Cross,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
564095,Ewenny Cross,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
564095,Ewenny Cross,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
564095,Ewenny Cross,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,16.5
564095,Ewenny Cross,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
564095,Ewenny Cross,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
564095,Ewenny Cross,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
564095,Ewenny Cross,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
564095,Ewenny Cross,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
564095,Ewenny Cross,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
564095,Ewenny Cross,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
564095,Ewenny Cross,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.11
564095,Ewenny Cross,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
564095,Ewenny Cross,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
564095,Ewenny Cross,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
564095,Ewenny Cross,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
564095,Ewenny Cross,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
564095,Ewenny Cross,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
564095,Ewenny Cross,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
564095,Ewenny Cross,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
564095,Ewenny Cross,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
564095,Ewenny Cross,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
564095,Ewenny Cross,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
564095,Ewenny Cross,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
564095,Ewenny Cross,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
564095,Ewenny Cross,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
564095,Ewenny Cross,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
564095,Ewenny Cross,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
564095,Ewenny Cross,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
564095,Ewenny Cross,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
564095,Ewenny Cross,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
564095,Ewenny Cross,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
564095,Ewenny Cross,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
564095,Ewenny Cross,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
564095,Ewenny Cross,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
564095,Ewenny Cross,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
564095,Ewenny Cross,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,16.5
564095,Ewenny Cross,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
564095,Ewenny Cross,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
564095,Ewenny Cross,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
564095,Ewenny Cross,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
564095,Ewenny Cross,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
564095,Ewenny Cross,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
564095,Ewenny Cross,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
564095,Ewenny Cross,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.7
564095,Ewenny Cross,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.25
564095,Ewenny Cross,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
564095,Ewenny Cross,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
564095,Ewenny Cross,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
564095,Ewenny Cross,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
564095,Ewenny Cross,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
564095,Ewenny Cross,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
564095,Ewenny Cross,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
564095,Ewenny Cross,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
564095,Ewenny Cross,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
564095,Ewenny Cross,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
564095,Ewenny Cross,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
564095,Ewenny Cross,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
564095,Ewenny Cross,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
564095,Ewenny Cross,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
564095,Ewenny Cross,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
564095,Ewenny Cross,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
564095,Ewenny Cross,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
564095,Ewenny Cross,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
564095,Ewenny Cross,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
564095,Ewenny Cross,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
564095,Ewenny Cross,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
564095,Ewenny Cross,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
564095,Ewenny Cross,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
564095,Ewenny Cross,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,16.5
564095,Ewenny Cross,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
564095,Ewenny Cross,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
564095,Ewenny Cross,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
564095,Ewenny Cross,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
564095,Ewenny Cross,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
564095,Ewenny Cross,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
564095,Ewenny Cross,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
564095,Ewenny Cross,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.51
564095,Ewenny Cross,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.83
564095,Ewenny Cross,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
564095,Ewenny Cross,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
564095,Ewenny Cross,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
564095,Ewenny Cross,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
564095,Ewenny Cross,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
564095,Ewenny Cross,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
564095,Ewenny Cross,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
564095,Ewenny Cross,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
564095,Ewenny Cross,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
564095,Ewenny Cross,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
564095,Ewenny Cross,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
564095,Ewenny Cross,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
564095,Ewenny Cross,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
564095,Ewenny Cross,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
564095,Ewenny Cross,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
564095,Ewenny Cross,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
564095,Ewenny Cross,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
564095,Ewenny Cross,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
564095,Ewenny Cross,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
564095,Ewenny Cross,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
564095,Ewenny Cross,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
564095,Ewenny Cross,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
564095,Ewenny Cross,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
564095,Ewenny Cross,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
564095,Ewenny Cross,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,16.5
564095,Ewenny Cross,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
564095,Ewenny Cross,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
564095,Ewenny Cross,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
564095,Ewenny Cross,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
564095,Ewenny Cross,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
564095,Ewenny Cross,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
564095,Ewenny Cross,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
564095,Ewenny Cross,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.28
564095,Ewenny Cross,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.18
564095,Ewenny Cross,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.83
564095,Ewenny Cross,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
564095,Ewenny Cross,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
564095,Ewenny Cross,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
564095,Ewenny Cross,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
564095,Ewenny Cross,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
564095,Ewenny Cross,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
564095,Ewenny Cross,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
564095,Ewenny Cross,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
564095,Ewenny Cross,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
564095,Ewenny Cross,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
564095,Ewenny Cross,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
564095,Ewenny Cross,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
564095,Ewenny Cross,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
564095,Ewenny Cross,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
564095,Ewenny Cross,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
564095,Ewenny Cross,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
564095,Ewenny Cross,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
564095,Ewenny Cross,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
564095,Ewenny Cross,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
564095,Ewenny Cross,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
