Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564095,Ewenny Cross,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
564095,Ewenny Cross,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
564095,Ewenny Cross,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
564095,Ewenny Cross,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
564095,Ewenny Cross,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
564095,Ewenny Cross,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
564095,Ewenny Cross,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
564095,Ewenny Cross,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
564095,Ewenny Cross,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
564095,Ewenny Cross,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
564095,Ewenny Cross,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.34
564095,Ewenny Cross,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
564095,Ewenny Cross,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
564095,Ewenny Cross,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
564095,Ewenny Cross,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
564095,Ewenny Cross,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
564095,Ewenny Cross,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
564095,Ewenny Cross,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
564095,Ewenny Cross,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
564095,Ewenny Cross,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
564095,Ewenny Cross,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
564095,Ewenny Cross,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
564095,Ewenny Cross,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
564095,Ewenny Cross,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
564095,Ewenny Cross,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
564095,Ewenny Cross,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
564095,Ewenny Cross,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
564095,Ewenny Cross,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
564095,Ewenny Cross,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
564095,Ewenny Cross,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
564095,Ewenny Cross,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
564095,Ewenny Cross,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
564095,Ewenny Cross,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
564095,Ewenny Cross,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
564095,Ewenny Cross,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
564095,Ewenny Cross,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
564095,Ewenny Cross,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
564095,Ewenny Cross,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
564095,Ewenny Cross,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
564095,Ewenny Cross,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
564095,Ewenny Cross,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
564095,Ewenny Cross,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.59
564095,Ewenny Cross,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.72
564095,Ewenny Cross,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
564095,Ewenny Cross,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
564095,Ewenny Cross,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
564095,Ewenny Cross,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
564095,Ewenny Cross,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
564095,Ewenny Cross,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
564095,Ewenny Cross,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
564095,Ewenny Cross,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
564095,Ewenny Cross,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
564095,Ewenny Cross,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
564095,Ewenny Cross,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
564095,Ewenny Cross,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
564095,Ewenny Cross,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
564095,Ewenny Cross,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
564095,Ewenny Cross,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
564095,Ewenny Cross,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
564095,Ewenny Cross,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
564095,Ewenny Cross,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
564095,Ewenny Cross,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
564095,Ewenny Cross,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
564095,Ewenny Cross,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
564095,Ewenny Cross,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
564095,Ewenny Cross,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,16.5
564095,Ewenny Cross,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
564095,Ewenny Cross,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
564095,Ewenny Cross,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
564095,Ewenny Cross,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
564095,Ewenny Cross,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
564095,Ewenny Cross,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.31
564095,Ewenny Cross,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.88
564095,Ewenny Cross,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
564095,Ewenny Cross,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
564095,Ewenny Cross,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
564095,Ewenny Cross,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
564095,Ewenny Cross,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
564095,Ewenny Cross,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
564095,Ewenny Cross,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
564095,Ewenny Cross,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
564095,Ewenny Cross,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
564095,Ewenny Cross,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
564095,Ewenny Cross,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
564095,Ewenny Cross,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
564095,Ewenny Cross,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
564095,Ewenny Cross,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
564095,Ewenny Cross,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
564095,Ewenny Cross,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
564095,Ewenny Cross,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
564095,Ewenny Cross,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
564095,Ewenny Cross,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
564095,Ewenny Cross,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
564095,Ewenny Cross,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
564095,Ewenny Cross,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
564095,Ewenny Cross,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
564095,Ewenny Cross,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,16.5
564095,Ewenny Cross,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
564095,Ewenny Cross,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
564095,Ewenny Cross,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
564095,Ewenny Cross,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
564095,Ewenny Cross,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
564095,Ewenny Cross,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
564095,Ewenny Cross,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.82
564095,Ewenny Cross,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.25
564095,Ewenny Cross,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.74
564095,Ewenny Cross,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
564095,Ewenny Cross,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
564095,Ewenny Cross,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
564095,Ewenny Cross,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
564095,Ewenny Cross,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
564095,Ewenny Cross,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
564095,Ewenny Cross,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
564095,Ewenny Cross,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
564095,Ewenny Cross,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
564095,Ewenny Cross,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
564095,Ewenny Cross,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
564095,Ewenny Cross,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
564095,Ewenny Cross,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
564095,Ewenny Cross,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
564095,Ewenny Cross,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
564095,Ewenny Cross,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
564095,Ewenny Cross,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
564095,Ewenny Cross,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
564095,Ewenny Cross,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
564095,Ewenny Cross,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
564095,Ewenny Cross,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
564095,Ewenny Cross,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
564095,Ewenny Cross,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,16.5
564095,Ewenny Cross,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
564095,Ewenny Cross,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
564095,Ewenny Cross,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
564095,Ewenny Cross,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
564095,Ewenny Cross,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
564095,Ewenny Cross,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
564095,Ewenny Cross,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
564095,Ewenny Cross,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
564095,Ewenny Cross,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.75
564095,Ewenny Cross,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
564095,Ewenny Cross,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
564095,Ewenny Cross,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
564095,Ewenny Cross,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
564095,Ewenny Cross,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
564095,Ewenny Cross,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
564095,Ewenny Cross,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
564095,Ewenny Cross,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
564095,Ewenny Cross,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.26
564095,Ewenny Cross,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
564095,Ewenny Cross,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
564095,Ewenny Cross,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,54.8
564095,Ewenny Cross,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.9
564095,Ewenny Cross,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
564095,Ewenny Cross,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
564095,Ewenny Cross,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
564095,Ewenny Cross,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
564095,Ewenny Cross,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
564095,Ewenny Cross,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
564095,Ewenny Cross,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
564095,Ewenny Cross,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
564095,Ewenny Cross,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
564095,Ewenny Cross,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
564095,Ewenny Cross,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
564095,Ewenny Cross,2024-03-25T12:20:00.000+00:00,transformer,,Temperature,C,16.5
564095,Ewenny Cross,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
564095,Ewenny Cross,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
564095,Ewenny Cross,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
564095,Ewenny Cross,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
564095,Ewenny Cross,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
564095,Ewenny Cross,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
564095,Ewenny Cross,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
564095,Ewenny Cross,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.3
564095,Ewenny Cross,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
564095,Ewenny Cross,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
564095,Ewenny Cross,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
564095,Ewenny Cross,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
564095,Ewenny Cross,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
564095,Ewenny Cross,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
564095,Ewenny Cross,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
564095,Ewenny Cross,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
564095,Ewenny Cross,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.34
564095,Ewenny Cross,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
564095,Ewenny Cross,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
564095,Ewenny Cross,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,49.7
564095,Ewenny Cross,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
564095,Ewenny Cross,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
564095,Ewenny Cross,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
564095,Ewenny Cross,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
564095,Ewenny Cross,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
564095,Ewenny Cross,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
564095,Ewenny Cross,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
564095,Ewenny Cross,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
564095,Ewenny Cross,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
564095,Ewenny Cross,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
564095,Ewenny Cross,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
564095,Ewenny Cross,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,16.5
564095,Ewenny Cross,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
564095,Ewenny Cross,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
564095,Ewenny Cross,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
564095,Ewenny Cross,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
564095,Ewenny Cross,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
564095,Ewenny Cross,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
564095,Ewenny Cross,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.74
564095,Ewenny Cross,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.3
564095,Ewenny Cross,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
564095,Ewenny Cross,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
564095,Ewenny Cross,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
564095,Ewenny Cross,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
564095,Ewenny Cross,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
564095,Ewenny Cross,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
564095,Ewenny Cross,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
564095,Ewenny Cross,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.38
564095,Ewenny Cross,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
564095,Ewenny Cross,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
564095,Ewenny Cross,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,46.8
564095,Ewenny Cross,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
564095,Ewenny Cross,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
564095,Ewenny Cross,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
564095,Ewenny Cross,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
564095,Ewenny Cross,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
564095,Ewenny Cross,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
564095,Ewenny Cross,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
564095,Ewenny Cross,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
564095,Ewenny Cross,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
564095,Ewenny Cross,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
564095,Ewenny Cross,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,16.5
564095,Ewenny Cross,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
564095,Ewenny Cross,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
564095,Ewenny Cross,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
564095,Ewenny Cross,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
564095,Ewenny Cross,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
564095,Ewenny Cross,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
564095,Ewenny Cross,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
564095,Ewenny Cross,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
564095,Ewenny Cross,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
564095,Ewenny Cross,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.97
564095,Ewenny Cross,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
564095,Ewenny Cross,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
564095,Ewenny Cross,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
564095,Ewenny Cross,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
564095,Ewenny Cross,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
564095,Ewenny Cross,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
564095,Ewenny Cross,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
564095,Ewenny Cross,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
564095,Ewenny Cross,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
564095,Ewenny Cross,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
564095,Ewenny Cross,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
564095,Ewenny Cross,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
564095,Ewenny Cross,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
564095,Ewenny Cross,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
564095,Ewenny Cross,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
564095,Ewenny Cross,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
564095,Ewenny Cross,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
564095,Ewenny Cross,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
564095,Ewenny Cross,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
564095,Ewenny Cross,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
564095,Ewenny Cross,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
564095,Ewenny Cross,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
564095,Ewenny Cross,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
564095,Ewenny Cross,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
564095,Ewenny Cross,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
564095,Ewenny Cross,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
564095,Ewenny Cross,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
564095,Ewenny Cross,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
564095,Ewenny Cross,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
564095,Ewenny Cross,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
564095,Ewenny Cross,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.04
564095,Ewenny Cross,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.7
564095,Ewenny Cross,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
564095,Ewenny Cross,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
564095,Ewenny Cross,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
564095,Ewenny Cross,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
564095,Ewenny Cross,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
564095,Ewenny Cross,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
564095,Ewenny Cross,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
564095,Ewenny Cross,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
564095,Ewenny Cross,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
564095,Ewenny Cross,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
564095,Ewenny Cross,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
564095,Ewenny Cross,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.3
564095,Ewenny Cross,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
564095,Ewenny Cross,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
564095,Ewenny Cross,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
564095,Ewenny Cross,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
564095,Ewenny Cross,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
564095,Ewenny Cross,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
564095,Ewenny Cross,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
564095,Ewenny Cross,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
564095,Ewenny Cross,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
564095,Ewenny Cross,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
564095,Ewenny Cross,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
564095,Ewenny Cross,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
564095,Ewenny Cross,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,16.7
564095,Ewenny Cross,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
564095,Ewenny Cross,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
564095,Ewenny Cross,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
564095,Ewenny Cross,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
564095,Ewenny Cross,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
564095,Ewenny Cross,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
564095,Ewenny Cross,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
564095,Ewenny Cross,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
564095,Ewenny Cross,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
564095,Ewenny Cross,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
564095,Ewenny Cross,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
564095,Ewenny Cross,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
564095,Ewenny Cross,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
564095,Ewenny Cross,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
564095,Ewenny Cross,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
564095,Ewenny Cross,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
564095,Ewenny Cross,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
564095,Ewenny Cross,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
564095,Ewenny Cross,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
564095,Ewenny Cross,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
564095,Ewenny Cross,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
564095,Ewenny Cross,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
564095,Ewenny Cross,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
564095,Ewenny Cross,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
564095,Ewenny Cross,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
564095,Ewenny Cross,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
564095,Ewenny Cross,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
564095,Ewenny Cross,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
564095,Ewenny Cross,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
564095,Ewenny Cross,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
564095,Ewenny Cross,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
564095,Ewenny Cross,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
564095,Ewenny Cross,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
564095,Ewenny Cross,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,16.8
564095,Ewenny Cross,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
564095,Ewenny Cross,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
564095,Ewenny Cross,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
564095,Ewenny Cross,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
564095,Ewenny Cross,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
564095,Ewenny Cross,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.16
564095,Ewenny Cross,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.75
564095,Ewenny Cross,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
564095,Ewenny Cross,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
564095,Ewenny Cross,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
564095,Ewenny Cross,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
564095,Ewenny Cross,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
564095,Ewenny Cross,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
564095,Ewenny Cross,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
564095,Ewenny Cross,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
564095,Ewenny Cross,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
564095,Ewenny Cross,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
564095,Ewenny Cross,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
564095,Ewenny Cross,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
564095,Ewenny Cross,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
564095,Ewenny Cross,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
564095,Ewenny Cross,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
564095,Ewenny Cross,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
564095,Ewenny Cross,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
564095,Ewenny Cross,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
564095,Ewenny Cross,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
564095,Ewenny Cross,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
564095,Ewenny Cross,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
564095,Ewenny Cross,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
564095,Ewenny Cross,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
564095,Ewenny Cross,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
564095,Ewenny Cross,2024-03-25T11:20:00.000+00:00,transformer,,Temperature,C,16.8
564095,Ewenny Cross,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
564095,Ewenny Cross,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
564095,Ewenny Cross,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
564095,Ewenny Cross,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
564095,Ewenny Cross,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
564095,Ewenny Cross,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
564095,Ewenny Cross,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.43
564095,Ewenny Cross,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.29
564095,Ewenny Cross,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.82
564095,Ewenny Cross,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
564095,Ewenny Cross,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
564095,Ewenny Cross,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
564095,Ewenny Cross,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
564095,Ewenny Cross,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
564095,Ewenny Cross,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
564095,Ewenny Cross,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
564095,Ewenny Cross,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
564095,Ewenny Cross,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
564095,Ewenny Cross,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.9
564095,Ewenny Cross,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
564095,Ewenny Cross,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
564095,Ewenny Cross,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
564095,Ewenny Cross,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
564095,Ewenny Cross,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
564095,Ewenny Cross,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
564095,Ewenny Cross,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
564095,Ewenny Cross,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
564095,Ewenny Cross,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
564095,Ewenny Cross,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
564095,Ewenny Cross,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
564095,Ewenny Cross,2024-03-25T11:10:00.000+00:00,transformer,,Temperature,C,16.8
564095,Ewenny Cross,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
564095,Ewenny Cross,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
564095,Ewenny Cross,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
564095,Ewenny Cross,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
564095,Ewenny Cross,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
564095,Ewenny Cross,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
564095,Ewenny Cross,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
564095,Ewenny Cross,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.24
564095,Ewenny Cross,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.14
564095,Ewenny Cross,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.54
564095,Ewenny Cross,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
564095,Ewenny Cross,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
564095,Ewenny Cross,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
564095,Ewenny Cross,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
564095,Ewenny Cross,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
564095,Ewenny Cross,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
564095,Ewenny Cross,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
564095,Ewenny Cross,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
564095,Ewenny Cross,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
564095,Ewenny Cross,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
564095,Ewenny Cross,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
564095,Ewenny Cross,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
564095,Ewenny Cross,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
564095,Ewenny Cross,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
564095,Ewenny Cross,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
564095,Ewenny Cross,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
564095,Ewenny Cross,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
564095,Ewenny Cross,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
564095,Ewenny Cross,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
564095,Ewenny Cross,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
564095,Ewenny Cross,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
564095,Ewenny Cross,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
564095,Ewenny Cross,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
564095,Ewenny Cross,2024-03-25T11:00:00.000+00:00,transformer,,Temperature,C,16.8
564095,Ewenny Cross,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
564095,Ewenny Cross,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
564095,Ewenny Cross,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
564095,Ewenny Cross,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
564095,Ewenny Cross,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
564095,Ewenny Cross,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
564095,Ewenny Cross,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
564095,Ewenny Cross,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.83
564095,Ewenny Cross,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.28
564095,Ewenny Cross,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
564095,Ewenny Cross,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
564095,Ewenny Cross,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
564095,Ewenny Cross,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
564095,Ewenny Cross,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
564095,Ewenny Cross,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
564095,Ewenny Cross,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
564095,Ewenny Cross,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
564095,Ewenny Cross,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
564095,Ewenny Cross,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
564095,Ewenny Cross,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
564095,Ewenny Cross,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
564095,Ewenny Cross,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
564095,Ewenny Cross,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
564095,Ewenny Cross,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
564095,Ewenny Cross,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
564095,Ewenny Cross,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
564095,Ewenny Cross,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
564095,Ewenny Cross,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
564095,Ewenny Cross,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
564095,Ewenny Cross,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
564095,Ewenny Cross,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
564095,Ewenny Cross,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
564095,Ewenny Cross,2024-03-25T10:50:00.000+00:00,transformer,,Temperature,C,16.7
564095,Ewenny Cross,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
564095,Ewenny Cross,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
564095,Ewenny Cross,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
564095,Ewenny Cross,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
564095,Ewenny Cross,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
564095,Ewenny Cross,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
564095,Ewenny Cross,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
564095,Ewenny Cross,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
564095,Ewenny Cross,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.07
564095,Ewenny Cross,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.54
564095,Ewenny Cross,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
564095,Ewenny Cross,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
564095,Ewenny Cross,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
564095,Ewenny Cross,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
564095,Ewenny Cross,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
564095,Ewenny Cross,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
564095,Ewenny Cross,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
564095,Ewenny Cross,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
564095,Ewenny Cross,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
564095,Ewenny Cross,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
564095,Ewenny Cross,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
564095,Ewenny Cross,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
564095,Ewenny Cross,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
564095,Ewenny Cross,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
564095,Ewenny Cross,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
564095,Ewenny Cross,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
564095,Ewenny Cross,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
564095,Ewenny Cross,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
564095,Ewenny Cross,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
564095,Ewenny Cross,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
564095,Ewenny Cross,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
564095,Ewenny Cross,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
564095,Ewenny Cross,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
564095,Ewenny Cross,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
564095,Ewenny Cross,2024-03-25T10:40:00.000+00:00,transformer,,Temperature,C,16.8
564095,Ewenny Cross,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
564095,Ewenny Cross,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
564095,Ewenny Cross,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
564095,Ewenny Cross,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
564095,Ewenny Cross,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
564095,Ewenny Cross,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
564095,Ewenny Cross,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
564095,Ewenny Cross,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.91
564095,Ewenny Cross,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.91
564095,Ewenny Cross,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
564095,Ewenny Cross,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
564095,Ewenny Cross,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
564095,Ewenny Cross,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
