Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564095,Ewenny Cross,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
564095,Ewenny Cross,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
564095,Ewenny Cross,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
564095,Ewenny Cross,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
564095,Ewenny Cross,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
564095,Ewenny Cross,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
564095,Ewenny Cross,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
564095,Ewenny Cross,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
564095,Ewenny Cross,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
564095,Ewenny Cross,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
564095,Ewenny Cross,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
564095,Ewenny Cross,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
564095,Ewenny Cross,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
564095,Ewenny Cross,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
564095,Ewenny Cross,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
564095,Ewenny Cross,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
564095,Ewenny Cross,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
564095,Ewenny Cross,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
564095,Ewenny Cross,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
564095,Ewenny Cross,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
564095,Ewenny Cross,2024-03-25T10:30:00.000+00:00,transformer,,Temperature,C,16.9
564095,Ewenny Cross,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
564095,Ewenny Cross,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
564095,Ewenny Cross,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
564095,Ewenny Cross,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
564095,Ewenny Cross,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
564095,Ewenny Cross,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
564095,Ewenny Cross,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.37
564095,Ewenny Cross,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.07
564095,Ewenny Cross,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
564095,Ewenny Cross,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
564095,Ewenny Cross,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
564095,Ewenny Cross,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
564095,Ewenny Cross,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
564095,Ewenny Cross,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
564095,Ewenny Cross,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
564095,Ewenny Cross,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
564095,Ewenny Cross,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
564095,Ewenny Cross,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
564095,Ewenny Cross,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
564095,Ewenny Cross,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
564095,Ewenny Cross,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
564095,Ewenny Cross,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
564095,Ewenny Cross,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
564095,Ewenny Cross,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
564095,Ewenny Cross,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
564095,Ewenny Cross,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
564095,Ewenny Cross,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
564095,Ewenny Cross,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
564095,Ewenny Cross,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
564095,Ewenny Cross,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
564095,Ewenny Cross,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
564095,Ewenny Cross,2024-03-25T10:20:00.000+00:00,transformer,,Temperature,C,17.0
564095,Ewenny Cross,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
564095,Ewenny Cross,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
564095,Ewenny Cross,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
564095,Ewenny Cross,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
564095,Ewenny Cross,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
564095,Ewenny Cross,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
564095,Ewenny Cross,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
564095,Ewenny Cross,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.54
564095,Ewenny Cross,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.48
564095,Ewenny Cross,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
564095,Ewenny Cross,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
564095,Ewenny Cross,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
564095,Ewenny Cross,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
564095,Ewenny Cross,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
564095,Ewenny Cross,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
564095,Ewenny Cross,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
564095,Ewenny Cross,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
564095,Ewenny Cross,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
564095,Ewenny Cross,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
564095,Ewenny Cross,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
564095,Ewenny Cross,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
564095,Ewenny Cross,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
564095,Ewenny Cross,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
564095,Ewenny Cross,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
564095,Ewenny Cross,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
564095,Ewenny Cross,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
564095,Ewenny Cross,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
564095,Ewenny Cross,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
564095,Ewenny Cross,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
564095,Ewenny Cross,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
564095,Ewenny Cross,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
564095,Ewenny Cross,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
564095,Ewenny Cross,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
564095,Ewenny Cross,2024-03-25T10:10:00.000+00:00,transformer,,Temperature,C,17.1
564095,Ewenny Cross,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
564095,Ewenny Cross,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
564095,Ewenny Cross,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
564095,Ewenny Cross,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
564095,Ewenny Cross,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
564095,Ewenny Cross,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
564095,Ewenny Cross,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
564095,Ewenny Cross,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.96
564095,Ewenny Cross,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
564095,Ewenny Cross,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
564095,Ewenny Cross,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
564095,Ewenny Cross,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
564095,Ewenny Cross,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
564095,Ewenny Cross,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
564095,Ewenny Cross,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
564095,Ewenny Cross,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
564095,Ewenny Cross,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
564095,Ewenny Cross,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
564095,Ewenny Cross,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
564095,Ewenny Cross,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
564095,Ewenny Cross,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
564095,Ewenny Cross,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
564095,Ewenny Cross,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
564095,Ewenny Cross,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
564095,Ewenny Cross,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
564095,Ewenny Cross,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
564095,Ewenny Cross,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
564095,Ewenny Cross,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
564095,Ewenny Cross,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
564095,Ewenny Cross,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
564095,Ewenny Cross,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
564095,Ewenny Cross,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
564095,Ewenny Cross,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
564095,Ewenny Cross,2024-03-25T10:00:00.000+00:00,transformer,,Temperature,C,17.1
564095,Ewenny Cross,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
564095,Ewenny Cross,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
564095,Ewenny Cross,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
564095,Ewenny Cross,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
564095,Ewenny Cross,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
564095,Ewenny Cross,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
564095,Ewenny Cross,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
564095,Ewenny Cross,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
564095,Ewenny Cross,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.4
564095,Ewenny Cross,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.72
564095,Ewenny Cross,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
564095,Ewenny Cross,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
564095,Ewenny Cross,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
564095,Ewenny Cross,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
564095,Ewenny Cross,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
564095,Ewenny Cross,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
564095,Ewenny Cross,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
564095,Ewenny Cross,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
564095,Ewenny Cross,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
564095,Ewenny Cross,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
564095,Ewenny Cross,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
564095,Ewenny Cross,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
564095,Ewenny Cross,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
564095,Ewenny Cross,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
564095,Ewenny Cross,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
564095,Ewenny Cross,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
564095,Ewenny Cross,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
564095,Ewenny Cross,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
564095,Ewenny Cross,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
564095,Ewenny Cross,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
564095,Ewenny Cross,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
564095,Ewenny Cross,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
564095,Ewenny Cross,2024-03-25T09:50:00.000+00:00,transformer,,Temperature,C,17.0
564095,Ewenny Cross,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
564095,Ewenny Cross,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
564095,Ewenny Cross,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
564095,Ewenny Cross,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
564095,Ewenny Cross,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
564095,Ewenny Cross,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
564095,Ewenny Cross,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
564095,Ewenny Cross,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
564095,Ewenny Cross,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.26
564095,Ewenny Cross,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.17
564095,Ewenny Cross,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.53
564095,Ewenny Cross,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
564095,Ewenny Cross,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
564095,Ewenny Cross,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
564095,Ewenny Cross,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
564095,Ewenny Cross,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
564095,Ewenny Cross,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
564095,Ewenny Cross,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
564095,Ewenny Cross,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
564095,Ewenny Cross,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
564095,Ewenny Cross,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
564095,Ewenny Cross,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
564095,Ewenny Cross,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
564095,Ewenny Cross,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
564095,Ewenny Cross,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
564095,Ewenny Cross,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
564095,Ewenny Cross,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
564095,Ewenny Cross,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
564095,Ewenny Cross,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
564095,Ewenny Cross,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
564095,Ewenny Cross,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
564095,Ewenny Cross,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
564095,Ewenny Cross,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
564095,Ewenny Cross,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
564095,Ewenny Cross,2024-03-25T09:40:00.000+00:00,transformer,,Temperature,C,16.9
564095,Ewenny Cross,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
564095,Ewenny Cross,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
564095,Ewenny Cross,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
564095,Ewenny Cross,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
564095,Ewenny Cross,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
564095,Ewenny Cross,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.21
564095,Ewenny Cross,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.04
564095,Ewenny Cross,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
564095,Ewenny Cross,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
564095,Ewenny Cross,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
564095,Ewenny Cross,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
564095,Ewenny Cross,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
564095,Ewenny Cross,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
564095,Ewenny Cross,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
564095,Ewenny Cross,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
564095,Ewenny Cross,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
564095,Ewenny Cross,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
564095,Ewenny Cross,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
564095,Ewenny Cross,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
564095,Ewenny Cross,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
564095,Ewenny Cross,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
564095,Ewenny Cross,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
564095,Ewenny Cross,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
564095,Ewenny Cross,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
564095,Ewenny Cross,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
564095,Ewenny Cross,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
564095,Ewenny Cross,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
564095,Ewenny Cross,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
564095,Ewenny Cross,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
564095,Ewenny Cross,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
564095,Ewenny Cross,2024-03-25T09:30:00.000+00:00,transformer,,Temperature,C,16.9
564095,Ewenny Cross,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
564095,Ewenny Cross,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
564095,Ewenny Cross,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
564095,Ewenny Cross,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
564095,Ewenny Cross,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
564095,Ewenny Cross,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
564095,Ewenny Cross,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.3
564095,Ewenny Cross,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.75
564095,Ewenny Cross,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.12
564095,Ewenny Cross,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
564095,Ewenny Cross,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
564095,Ewenny Cross,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
564095,Ewenny Cross,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
564095,Ewenny Cross,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
564095,Ewenny Cross,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
564095,Ewenny Cross,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
564095,Ewenny Cross,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
564095,Ewenny Cross,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
564095,Ewenny Cross,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
564095,Ewenny Cross,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
564095,Ewenny Cross,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
564095,Ewenny Cross,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
564095,Ewenny Cross,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
564095,Ewenny Cross,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
564095,Ewenny Cross,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
564095,Ewenny Cross,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
564095,Ewenny Cross,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
564095,Ewenny Cross,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
564095,Ewenny Cross,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
564095,Ewenny Cross,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
564095,Ewenny Cross,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
564095,Ewenny Cross,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
564095,Ewenny Cross,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
564095,Ewenny Cross,2024-03-25T09:20:00.000+00:00,transformer,,Temperature,C,16.9
564095,Ewenny Cross,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
564095,Ewenny Cross,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
564095,Ewenny Cross,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
564095,Ewenny Cross,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
564095,Ewenny Cross,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
564095,Ewenny Cross,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
564095,Ewenny Cross,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
564095,Ewenny Cross,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.74
564095,Ewenny Cross,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.41
564095,Ewenny Cross,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
564095,Ewenny Cross,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
564095,Ewenny Cross,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
564095,Ewenny Cross,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
564095,Ewenny Cross,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
564095,Ewenny Cross,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
564095,Ewenny Cross,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
564095,Ewenny Cross,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
564095,Ewenny Cross,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
564095,Ewenny Cross,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
564095,Ewenny Cross,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
564095,Ewenny Cross,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
564095,Ewenny Cross,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
564095,Ewenny Cross,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
564095,Ewenny Cross,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
564095,Ewenny Cross,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
564095,Ewenny Cross,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
564095,Ewenny Cross,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
564095,Ewenny Cross,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
564095,Ewenny Cross,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
564095,Ewenny Cross,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
564095,Ewenny Cross,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
564095,Ewenny Cross,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
564095,Ewenny Cross,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
564095,Ewenny Cross,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,16.8
564095,Ewenny Cross,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
564095,Ewenny Cross,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
564095,Ewenny Cross,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
564095,Ewenny Cross,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
564095,Ewenny Cross,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
564095,Ewenny Cross,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
564095,Ewenny Cross,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.34
564095,Ewenny Cross,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.54
564095,Ewenny Cross,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
564095,Ewenny Cross,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
564095,Ewenny Cross,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
564095,Ewenny Cross,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
564095,Ewenny Cross,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
564095,Ewenny Cross,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
564095,Ewenny Cross,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
564095,Ewenny Cross,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
564095,Ewenny Cross,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
564095,Ewenny Cross,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
564095,Ewenny Cross,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
564095,Ewenny Cross,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
564095,Ewenny Cross,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
564095,Ewenny Cross,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
564095,Ewenny Cross,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
564095,Ewenny Cross,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
564095,Ewenny Cross,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
564095,Ewenny Cross,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
564095,Ewenny Cross,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
564095,Ewenny Cross,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,14.9
564095,Ewenny Cross,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
564095,Ewenny Cross,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
564095,Ewenny Cross,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
564095,Ewenny Cross,2024-03-25T09:00:00.000+00:00,transformer,,Temperature,C,16.8
564095,Ewenny Cross,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
564095,Ewenny Cross,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
564095,Ewenny Cross,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
564095,Ewenny Cross,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
564095,Ewenny Cross,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
564095,Ewenny Cross,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
564095,Ewenny Cross,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
564095,Ewenny Cross,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
564095,Ewenny Cross,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.1
564095,Ewenny Cross,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
564095,Ewenny Cross,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
564095,Ewenny Cross,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
564095,Ewenny Cross,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
564095,Ewenny Cross,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
564095,Ewenny Cross,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
564095,Ewenny Cross,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
564095,Ewenny Cross,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
564095,Ewenny Cross,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
564095,Ewenny Cross,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
564095,Ewenny Cross,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
564095,Ewenny Cross,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
564095,Ewenny Cross,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
564095,Ewenny Cross,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
564095,Ewenny Cross,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
564095,Ewenny Cross,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
564095,Ewenny Cross,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
564095,Ewenny Cross,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
564095,Ewenny Cross,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
564095,Ewenny Cross,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
564095,Ewenny Cross,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
564095,Ewenny Cross,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
564095,Ewenny Cross,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
564095,Ewenny Cross,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
564095,Ewenny Cross,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,16.7
564095,Ewenny Cross,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
564095,Ewenny Cross,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
564095,Ewenny Cross,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
564095,Ewenny Cross,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
564095,Ewenny Cross,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
564095,Ewenny Cross,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.14
564095,Ewenny Cross,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
564095,Ewenny Cross,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
564095,Ewenny Cross,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
564095,Ewenny Cross,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
564095,Ewenny Cross,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
564095,Ewenny Cross,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
564095,Ewenny Cross,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
564095,Ewenny Cross,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
564095,Ewenny Cross,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
564095,Ewenny Cross,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
564095,Ewenny Cross,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
564095,Ewenny Cross,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
564095,Ewenny Cross,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
564095,Ewenny Cross,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
564095,Ewenny Cross,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
564095,Ewenny Cross,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
564095,Ewenny Cross,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
564095,Ewenny Cross,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
564095,Ewenny Cross,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
564095,Ewenny Cross,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
564095,Ewenny Cross,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
564095,Ewenny Cross,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
564095,Ewenny Cross,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
564095,Ewenny Cross,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
564095,Ewenny Cross,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
564095,Ewenny Cross,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,16.7
564095,Ewenny Cross,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
564095,Ewenny Cross,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
564095,Ewenny Cross,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
564095,Ewenny Cross,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
564095,Ewenny Cross,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
564095,Ewenny Cross,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
564095,Ewenny Cross,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
564095,Ewenny Cross,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.39
564095,Ewenny Cross,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
564095,Ewenny Cross,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
564095,Ewenny Cross,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
564095,Ewenny Cross,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
564095,Ewenny Cross,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
564095,Ewenny Cross,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
564095,Ewenny Cross,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
564095,Ewenny Cross,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
564095,Ewenny Cross,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
564095,Ewenny Cross,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
564095,Ewenny Cross,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
564095,Ewenny Cross,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
564095,Ewenny Cross,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
564095,Ewenny Cross,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
564095,Ewenny Cross,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
564095,Ewenny Cross,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
564095,Ewenny Cross,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
564095,Ewenny Cross,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
564095,Ewenny Cross,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
564095,Ewenny Cross,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
564095,Ewenny Cross,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
564095,Ewenny Cross,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
564095,Ewenny Cross,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,29.7
564095,Ewenny Cross,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
564095,Ewenny Cross,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
564095,Ewenny Cross,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
564095,Ewenny Cross,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
564095,Ewenny Cross,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
564095,Ewenny Cross,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
564095,Ewenny Cross,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
564095,Ewenny Cross,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
564095,Ewenny Cross,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
564095,Ewenny Cross,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
564095,Ewenny Cross,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.76
564095,Ewenny Cross,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.83
564095,Ewenny Cross,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
564095,Ewenny Cross,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
564095,Ewenny Cross,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
564095,Ewenny Cross,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
564095,Ewenny Cross,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
564095,Ewenny Cross,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
564095,Ewenny Cross,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
564095,Ewenny Cross,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
564095,Ewenny Cross,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
564095,Ewenny Cross,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
564095,Ewenny Cross,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
564095,Ewenny Cross,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
564095,Ewenny Cross,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
564095,Ewenny Cross,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
564095,Ewenny Cross,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
564095,Ewenny Cross,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
564095,Ewenny Cross,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
564095,Ewenny Cross,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
564095,Ewenny Cross,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
564095,Ewenny Cross,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
564095,Ewenny Cross,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
564095,Ewenny Cross,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
564095,Ewenny Cross,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
564095,Ewenny Cross,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
564095,Ewenny Cross,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
564095,Ewenny Cross,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
564095,Ewenny Cross,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
564095,Ewenny Cross,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
564095,Ewenny Cross,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
564095,Ewenny Cross,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
564095,Ewenny Cross,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.42
564095,Ewenny Cross,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.67
564095,Ewenny Cross,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
564095,Ewenny Cross,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
564095,Ewenny Cross,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
564095,Ewenny Cross,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
564095,Ewenny Cross,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
564095,Ewenny Cross,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
564095,Ewenny Cross,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
564095,Ewenny Cross,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
564095,Ewenny Cross,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
564095,Ewenny Cross,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
564095,Ewenny Cross,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
564095,Ewenny Cross,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
564095,Ewenny Cross,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
564095,Ewenny Cross,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
564095,Ewenny Cross,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
564095,Ewenny Cross,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
564095,Ewenny Cross,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
564095,Ewenny Cross,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
564095,Ewenny Cross,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
564095,Ewenny Cross,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
564095,Ewenny Cross,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
564095,Ewenny Cross,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
564095,Ewenny Cross,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
564095,Ewenny Cross,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
564095,Ewenny Cross,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
564095,Ewenny Cross,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
564095,Ewenny Cross,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
564095,Ewenny Cross,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
564095,Ewenny Cross,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
564095,Ewenny Cross,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
564095,Ewenny Cross,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
564095,Ewenny Cross,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
564095,Ewenny Cross,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.39
564095,Ewenny Cross,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.08
564095,Ewenny Cross,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
564095,Ewenny Cross,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
564095,Ewenny Cross,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
564095,Ewenny Cross,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
564095,Ewenny Cross,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
564095,Ewenny Cross,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
564095,Ewenny Cross,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
564095,Ewenny Cross,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
564095,Ewenny Cross,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
564095,Ewenny Cross,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
564095,Ewenny Cross,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
564095,Ewenny Cross,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
564095,Ewenny Cross,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
564095,Ewenny Cross,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
564095,Ewenny Cross,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
564095,Ewenny Cross,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
564095,Ewenny Cross,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
564095,Ewenny Cross,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
564095,Ewenny Cross,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
564095,Ewenny Cross,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
564095,Ewenny Cross,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
564095,Ewenny Cross,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
