Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564095,Ewenny Cross,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
564095,Ewenny Cross,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
564095,Ewenny Cross,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
564095,Ewenny Cross,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
564095,Ewenny Cross,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
564095,Ewenny Cross,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
564095,Ewenny Cross,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
564095,Ewenny Cross,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
564095,Ewenny Cross,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
564095,Ewenny Cross,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.09
564095,Ewenny Cross,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.36
564095,Ewenny Cross,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
564095,Ewenny Cross,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
564095,Ewenny Cross,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
564095,Ewenny Cross,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
564095,Ewenny Cross,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
564095,Ewenny Cross,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
564095,Ewenny Cross,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
564095,Ewenny Cross,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
564095,Ewenny Cross,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
564095,Ewenny Cross,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
564095,Ewenny Cross,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
564095,Ewenny Cross,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
564095,Ewenny Cross,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
564095,Ewenny Cross,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
564095,Ewenny Cross,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
564095,Ewenny Cross,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
564095,Ewenny Cross,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
564095,Ewenny Cross,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
564095,Ewenny Cross,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
564095,Ewenny Cross,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
564095,Ewenny Cross,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
564095,Ewenny Cross,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
564095,Ewenny Cross,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
564095,Ewenny Cross,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
564095,Ewenny Cross,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,16.7
564095,Ewenny Cross,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
564095,Ewenny Cross,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
564095,Ewenny Cross,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
564095,Ewenny Cross,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
564095,Ewenny Cross,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
564095,Ewenny Cross,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
564095,Ewenny Cross,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
564095,Ewenny Cross,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.98
564095,Ewenny Cross,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.6
564095,Ewenny Cross,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
564095,Ewenny Cross,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
564095,Ewenny Cross,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
564095,Ewenny Cross,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
564095,Ewenny Cross,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
564095,Ewenny Cross,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
564095,Ewenny Cross,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
564095,Ewenny Cross,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
564095,Ewenny Cross,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
564095,Ewenny Cross,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
564095,Ewenny Cross,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
564095,Ewenny Cross,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
564095,Ewenny Cross,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
564095,Ewenny Cross,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
564095,Ewenny Cross,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
564095,Ewenny Cross,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
564095,Ewenny Cross,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
564095,Ewenny Cross,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
564095,Ewenny Cross,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
564095,Ewenny Cross,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
564095,Ewenny Cross,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
564095,Ewenny Cross,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
564095,Ewenny Cross,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
564095,Ewenny Cross,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
564095,Ewenny Cross,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,16.7
564095,Ewenny Cross,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
564095,Ewenny Cross,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
564095,Ewenny Cross,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
564095,Ewenny Cross,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
564095,Ewenny Cross,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
564095,Ewenny Cross,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
564095,Ewenny Cross,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.87
564095,Ewenny Cross,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.39
564095,Ewenny Cross,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.43
564095,Ewenny Cross,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
564095,Ewenny Cross,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
564095,Ewenny Cross,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
564095,Ewenny Cross,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
564095,Ewenny Cross,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
564095,Ewenny Cross,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
564095,Ewenny Cross,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
564095,Ewenny Cross,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
564095,Ewenny Cross,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
564095,Ewenny Cross,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
564095,Ewenny Cross,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
564095,Ewenny Cross,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
564095,Ewenny Cross,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
564095,Ewenny Cross,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
564095,Ewenny Cross,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
564095,Ewenny Cross,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
564095,Ewenny Cross,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
564095,Ewenny Cross,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
564095,Ewenny Cross,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
564095,Ewenny Cross,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
564095,Ewenny Cross,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
564095,Ewenny Cross,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
564095,Ewenny Cross,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
564095,Ewenny Cross,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
564095,Ewenny Cross,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
564095,Ewenny Cross,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
564095,Ewenny Cross,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
564095,Ewenny Cross,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
564095,Ewenny Cross,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
564095,Ewenny Cross,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.43
564095,Ewenny Cross,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.27
564095,Ewenny Cross,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
564095,Ewenny Cross,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
564095,Ewenny Cross,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
564095,Ewenny Cross,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
564095,Ewenny Cross,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
564095,Ewenny Cross,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
564095,Ewenny Cross,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
564095,Ewenny Cross,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
564095,Ewenny Cross,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
564095,Ewenny Cross,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
564095,Ewenny Cross,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
564095,Ewenny Cross,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
564095,Ewenny Cross,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
564095,Ewenny Cross,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
564095,Ewenny Cross,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
564095,Ewenny Cross,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
564095,Ewenny Cross,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
564095,Ewenny Cross,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
564095,Ewenny Cross,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
564095,Ewenny Cross,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
564095,Ewenny Cross,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
564095,Ewenny Cross,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
564095,Ewenny Cross,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
564095,Ewenny Cross,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
564095,Ewenny Cross,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
564095,Ewenny Cross,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
564095,Ewenny Cross,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
564095,Ewenny Cross,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
564095,Ewenny Cross,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
564095,Ewenny Cross,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
564095,Ewenny Cross,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
564095,Ewenny Cross,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.7
564095,Ewenny Cross,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.07
564095,Ewenny Cross,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.82
564095,Ewenny Cross,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
564095,Ewenny Cross,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
564095,Ewenny Cross,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
564095,Ewenny Cross,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
564095,Ewenny Cross,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
564095,Ewenny Cross,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
564095,Ewenny Cross,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
564095,Ewenny Cross,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
564095,Ewenny Cross,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
564095,Ewenny Cross,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
564095,Ewenny Cross,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
564095,Ewenny Cross,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
564095,Ewenny Cross,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
564095,Ewenny Cross,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
564095,Ewenny Cross,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
564095,Ewenny Cross,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
564095,Ewenny Cross,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
564095,Ewenny Cross,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
564095,Ewenny Cross,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
564095,Ewenny Cross,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
564095,Ewenny Cross,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
564095,Ewenny Cross,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
564095,Ewenny Cross,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
564095,Ewenny Cross,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
564095,Ewenny Cross,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
564095,Ewenny Cross,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
564095,Ewenny Cross,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
564095,Ewenny Cross,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
564095,Ewenny Cross,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
564095,Ewenny Cross,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.54
564095,Ewenny Cross,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.02
564095,Ewenny Cross,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.08
564095,Ewenny Cross,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
564095,Ewenny Cross,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
564095,Ewenny Cross,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
564095,Ewenny Cross,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
564095,Ewenny Cross,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
564095,Ewenny Cross,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
564095,Ewenny Cross,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
564095,Ewenny Cross,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
564095,Ewenny Cross,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
564095,Ewenny Cross,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
564095,Ewenny Cross,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
564095,Ewenny Cross,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
564095,Ewenny Cross,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
564095,Ewenny Cross,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
564095,Ewenny Cross,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
564095,Ewenny Cross,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
564095,Ewenny Cross,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
564095,Ewenny Cross,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
564095,Ewenny Cross,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
564095,Ewenny Cross,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
564095,Ewenny Cross,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
564095,Ewenny Cross,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
564095,Ewenny Cross,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
564095,Ewenny Cross,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
564095,Ewenny Cross,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
564095,Ewenny Cross,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
564095,Ewenny Cross,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
564095,Ewenny Cross,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
564095,Ewenny Cross,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
564095,Ewenny Cross,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
564095,Ewenny Cross,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
564095,Ewenny Cross,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.32
564095,Ewenny Cross,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
564095,Ewenny Cross,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
564095,Ewenny Cross,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
564095,Ewenny Cross,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
564095,Ewenny Cross,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
564095,Ewenny Cross,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
564095,Ewenny Cross,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
564095,Ewenny Cross,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
564095,Ewenny Cross,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
564095,Ewenny Cross,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
564095,Ewenny Cross,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
564095,Ewenny Cross,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
564095,Ewenny Cross,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
564095,Ewenny Cross,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
564095,Ewenny Cross,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
564095,Ewenny Cross,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
564095,Ewenny Cross,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
564095,Ewenny Cross,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
564095,Ewenny Cross,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
564095,Ewenny Cross,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
564095,Ewenny Cross,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
564095,Ewenny Cross,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
564095,Ewenny Cross,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
564095,Ewenny Cross,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
564095,Ewenny Cross,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
564095,Ewenny Cross,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
564095,Ewenny Cross,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
564095,Ewenny Cross,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
564095,Ewenny Cross,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
564095,Ewenny Cross,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
564095,Ewenny Cross,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
564095,Ewenny Cross,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
564095,Ewenny Cross,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
564095,Ewenny Cross,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.78
564095,Ewenny Cross,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.65
564095,Ewenny Cross,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.74
564095,Ewenny Cross,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
564095,Ewenny Cross,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
564095,Ewenny Cross,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
564095,Ewenny Cross,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
564095,Ewenny Cross,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
564095,Ewenny Cross,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
564095,Ewenny Cross,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
564095,Ewenny Cross,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
564095,Ewenny Cross,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
564095,Ewenny Cross,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.58
564095,Ewenny Cross,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
564095,Ewenny Cross,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
564095,Ewenny Cross,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
564095,Ewenny Cross,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
564095,Ewenny Cross,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
564095,Ewenny Cross,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
564095,Ewenny Cross,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
564095,Ewenny Cross,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
564095,Ewenny Cross,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
564095,Ewenny Cross,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
564095,Ewenny Cross,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
564095,Ewenny Cross,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
564095,Ewenny Cross,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
564095,Ewenny Cross,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
564095,Ewenny Cross,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
564095,Ewenny Cross,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
564095,Ewenny Cross,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
564095,Ewenny Cross,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
564095,Ewenny Cross,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
564095,Ewenny Cross,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
564095,Ewenny Cross,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.5
564095,Ewenny Cross,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.66
564095,Ewenny Cross,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
564095,Ewenny Cross,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
564095,Ewenny Cross,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
564095,Ewenny Cross,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
564095,Ewenny Cross,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
564095,Ewenny Cross,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
564095,Ewenny Cross,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
564095,Ewenny Cross,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
564095,Ewenny Cross,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
564095,Ewenny Cross,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
564095,Ewenny Cross,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
564095,Ewenny Cross,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
564095,Ewenny Cross,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
564095,Ewenny Cross,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
564095,Ewenny Cross,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
564095,Ewenny Cross,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
564095,Ewenny Cross,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
564095,Ewenny Cross,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
564095,Ewenny Cross,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
564095,Ewenny Cross,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
564095,Ewenny Cross,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
564095,Ewenny Cross,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
564095,Ewenny Cross,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
564095,Ewenny Cross,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,16.5
564095,Ewenny Cross,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
564095,Ewenny Cross,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
564095,Ewenny Cross,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
564095,Ewenny Cross,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
564095,Ewenny Cross,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
564095,Ewenny Cross,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
564095,Ewenny Cross,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.41
564095,Ewenny Cross,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.67
564095,Ewenny Cross,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
564095,Ewenny Cross,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
564095,Ewenny Cross,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
564095,Ewenny Cross,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
564095,Ewenny Cross,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
564095,Ewenny Cross,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
564095,Ewenny Cross,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
564095,Ewenny Cross,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
564095,Ewenny Cross,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
564095,Ewenny Cross,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
564095,Ewenny Cross,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
564095,Ewenny Cross,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
564095,Ewenny Cross,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
564095,Ewenny Cross,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
564095,Ewenny Cross,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
564095,Ewenny Cross,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
564095,Ewenny Cross,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
564095,Ewenny Cross,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
564095,Ewenny Cross,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
564095,Ewenny Cross,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
564095,Ewenny Cross,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
564095,Ewenny Cross,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
564095,Ewenny Cross,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
564095,Ewenny Cross,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,16.5
564095,Ewenny Cross,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
564095,Ewenny Cross,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
564095,Ewenny Cross,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
564095,Ewenny Cross,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
564095,Ewenny Cross,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
564095,Ewenny Cross,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
564095,Ewenny Cross,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
564095,Ewenny Cross,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
564095,Ewenny Cross,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.08
564095,Ewenny Cross,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.84
564095,Ewenny Cross,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
564095,Ewenny Cross,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
564095,Ewenny Cross,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
564095,Ewenny Cross,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
564095,Ewenny Cross,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
564095,Ewenny Cross,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
564095,Ewenny Cross,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
564095,Ewenny Cross,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
564095,Ewenny Cross,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
564095,Ewenny Cross,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
564095,Ewenny Cross,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
564095,Ewenny Cross,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
564095,Ewenny Cross,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
564095,Ewenny Cross,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
564095,Ewenny Cross,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
564095,Ewenny Cross,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
564095,Ewenny Cross,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
564095,Ewenny Cross,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
564095,Ewenny Cross,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
564095,Ewenny Cross,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
564095,Ewenny Cross,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
564095,Ewenny Cross,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
564095,Ewenny Cross,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
564095,Ewenny Cross,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
564095,Ewenny Cross,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,16.4
564095,Ewenny Cross,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
564095,Ewenny Cross,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
564095,Ewenny Cross,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
564095,Ewenny Cross,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
564095,Ewenny Cross,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
564095,Ewenny Cross,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
564095,Ewenny Cross,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
564095,Ewenny Cross,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
564095,Ewenny Cross,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
564095,Ewenny Cross,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.94
564095,Ewenny Cross,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.2
564095,Ewenny Cross,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
564095,Ewenny Cross,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
564095,Ewenny Cross,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
564095,Ewenny Cross,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
564095,Ewenny Cross,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
564095,Ewenny Cross,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
564095,Ewenny Cross,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
564095,Ewenny Cross,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
564095,Ewenny Cross,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
564095,Ewenny Cross,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
564095,Ewenny Cross,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
564095,Ewenny Cross,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
564095,Ewenny Cross,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
564095,Ewenny Cross,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
564095,Ewenny Cross,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
564095,Ewenny Cross,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
564095,Ewenny Cross,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
564095,Ewenny Cross,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
564095,Ewenny Cross,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
564095,Ewenny Cross,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
564095,Ewenny Cross,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
564095,Ewenny Cross,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
564095,Ewenny Cross,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
564095,Ewenny Cross,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
564095,Ewenny Cross,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
564095,Ewenny Cross,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,16.4
564095,Ewenny Cross,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
564095,Ewenny Cross,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
564095,Ewenny Cross,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
564095,Ewenny Cross,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
564095,Ewenny Cross,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
564095,Ewenny Cross,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.63
564095,Ewenny Cross,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.01
564095,Ewenny Cross,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
564095,Ewenny Cross,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
564095,Ewenny Cross,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
564095,Ewenny Cross,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
564095,Ewenny Cross,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
564095,Ewenny Cross,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
564095,Ewenny Cross,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
564095,Ewenny Cross,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
564095,Ewenny Cross,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
564095,Ewenny Cross,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
564095,Ewenny Cross,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
564095,Ewenny Cross,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
564095,Ewenny Cross,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
564095,Ewenny Cross,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
564095,Ewenny Cross,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
564095,Ewenny Cross,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
564095,Ewenny Cross,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
564095,Ewenny Cross,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
564095,Ewenny Cross,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
564095,Ewenny Cross,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
564095,Ewenny Cross,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
564095,Ewenny Cross,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
564095,Ewenny Cross,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
564095,Ewenny Cross,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
564095,Ewenny Cross,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
564095,Ewenny Cross,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
564095,Ewenny Cross,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
564095,Ewenny Cross,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
564095,Ewenny Cross,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
564095,Ewenny Cross,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
564095,Ewenny Cross,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.67
564095,Ewenny Cross,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.11
564095,Ewenny Cross,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
564095,Ewenny Cross,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
564095,Ewenny Cross,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
564095,Ewenny Cross,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
564095,Ewenny Cross,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
564095,Ewenny Cross,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
564095,Ewenny Cross,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
564095,Ewenny Cross,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
564095,Ewenny Cross,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
564095,Ewenny Cross,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
564095,Ewenny Cross,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
564095,Ewenny Cross,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
564095,Ewenny Cross,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
564095,Ewenny Cross,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
564095,Ewenny Cross,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
564095,Ewenny Cross,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
564095,Ewenny Cross,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
564095,Ewenny Cross,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
564095,Ewenny Cross,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
564095,Ewenny Cross,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
564095,Ewenny Cross,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
564095,Ewenny Cross,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
564095,Ewenny Cross,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
564095,Ewenny Cross,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
564095,Ewenny Cross,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
564095,Ewenny Cross,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
564095,Ewenny Cross,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
564095,Ewenny Cross,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
564095,Ewenny Cross,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
564095,Ewenny Cross,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
564095,Ewenny Cross,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
564095,Ewenny Cross,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
564095,Ewenny Cross,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.3
564095,Ewenny Cross,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.7
564095,Ewenny Cross,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.31
564095,Ewenny Cross,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
564095,Ewenny Cross,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
564095,Ewenny Cross,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
564095,Ewenny Cross,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
564095,Ewenny Cross,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
564095,Ewenny Cross,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
564095,Ewenny Cross,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
564095,Ewenny Cross,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
564095,Ewenny Cross,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
564095,Ewenny Cross,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
564095,Ewenny Cross,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
564095,Ewenny Cross,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
564095,Ewenny Cross,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
564095,Ewenny Cross,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
564095,Ewenny Cross,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
564095,Ewenny Cross,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
564095,Ewenny Cross,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
564095,Ewenny Cross,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
564095,Ewenny Cross,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
564095,Ewenny Cross,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
564095,Ewenny Cross,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
564095,Ewenny Cross,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
564095,Ewenny Cross,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
564095,Ewenny Cross,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
564095,Ewenny Cross,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
564095,Ewenny Cross,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
564095,Ewenny Cross,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
564095,Ewenny Cross,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
564095,Ewenny Cross,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
564095,Ewenny Cross,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
564095,Ewenny Cross,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
564095,Ewenny Cross,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
564095,Ewenny Cross,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.18
564095,Ewenny Cross,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.34
564095,Ewenny Cross,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
564095,Ewenny Cross,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
564095,Ewenny Cross,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
564095,Ewenny Cross,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
564095,Ewenny Cross,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
