Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564095,Ewenny Cross,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
564095,Ewenny Cross,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
564095,Ewenny Cross,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
564095,Ewenny Cross,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
564095,Ewenny Cross,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
564095,Ewenny Cross,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
564095,Ewenny Cross,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
564095,Ewenny Cross,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
564095,Ewenny Cross,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
564095,Ewenny Cross,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
564095,Ewenny Cross,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
564095,Ewenny Cross,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
564095,Ewenny Cross,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
564095,Ewenny Cross,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
564095,Ewenny Cross,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
564095,Ewenny Cross,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
564095,Ewenny Cross,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
564095,Ewenny Cross,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
564095,Ewenny Cross,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
564095,Ewenny Cross,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
564095,Ewenny Cross,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
564095,Ewenny Cross,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
564095,Ewenny Cross,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
564095,Ewenny Cross,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
564095,Ewenny Cross,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
564095,Ewenny Cross,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
564095,Ewenny Cross,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
564095,Ewenny Cross,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
564095,Ewenny Cross,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
564095,Ewenny Cross,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.5
564095,Ewenny Cross,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.6
564095,Ewenny Cross,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.45
564095,Ewenny Cross,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
564095,Ewenny Cross,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
564095,Ewenny Cross,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
564095,Ewenny Cross,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
564095,Ewenny Cross,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
564095,Ewenny Cross,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
564095,Ewenny Cross,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
564095,Ewenny Cross,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
564095,Ewenny Cross,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
564095,Ewenny Cross,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
564095,Ewenny Cross,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
564095,Ewenny Cross,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
564095,Ewenny Cross,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
564095,Ewenny Cross,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
564095,Ewenny Cross,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
564095,Ewenny Cross,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
564095,Ewenny Cross,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
564095,Ewenny Cross,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
564095,Ewenny Cross,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
564095,Ewenny Cross,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
564095,Ewenny Cross,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
564095,Ewenny Cross,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
564095,Ewenny Cross,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
564095,Ewenny Cross,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
564095,Ewenny Cross,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
564095,Ewenny Cross,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
564095,Ewenny Cross,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
564095,Ewenny Cross,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
564095,Ewenny Cross,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
564095,Ewenny Cross,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
564095,Ewenny Cross,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
564095,Ewenny Cross,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
564095,Ewenny Cross,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.46
564095,Ewenny Cross,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.88
564095,Ewenny Cross,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.72
564095,Ewenny Cross,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
564095,Ewenny Cross,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
564095,Ewenny Cross,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
564095,Ewenny Cross,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
564095,Ewenny Cross,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
564095,Ewenny Cross,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
564095,Ewenny Cross,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
564095,Ewenny Cross,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
564095,Ewenny Cross,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
564095,Ewenny Cross,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
564095,Ewenny Cross,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
564095,Ewenny Cross,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
564095,Ewenny Cross,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
564095,Ewenny Cross,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
564095,Ewenny Cross,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
564095,Ewenny Cross,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
564095,Ewenny Cross,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
564095,Ewenny Cross,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
564095,Ewenny Cross,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
564095,Ewenny Cross,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
564095,Ewenny Cross,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
564095,Ewenny Cross,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
564095,Ewenny Cross,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
564095,Ewenny Cross,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
564095,Ewenny Cross,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
564095,Ewenny Cross,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
564095,Ewenny Cross,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
564095,Ewenny Cross,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
564095,Ewenny Cross,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
564095,Ewenny Cross,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
564095,Ewenny Cross,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
564095,Ewenny Cross,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
564095,Ewenny Cross,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
564095,Ewenny Cross,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.52
564095,Ewenny Cross,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.99
564095,Ewenny Cross,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.51
564095,Ewenny Cross,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
564095,Ewenny Cross,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
564095,Ewenny Cross,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
564095,Ewenny Cross,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
564095,Ewenny Cross,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
564095,Ewenny Cross,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
564095,Ewenny Cross,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
564095,Ewenny Cross,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
564095,Ewenny Cross,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
564095,Ewenny Cross,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
564095,Ewenny Cross,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
564095,Ewenny Cross,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
564095,Ewenny Cross,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
564095,Ewenny Cross,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
564095,Ewenny Cross,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
564095,Ewenny Cross,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
564095,Ewenny Cross,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
564095,Ewenny Cross,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
564095,Ewenny Cross,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
564095,Ewenny Cross,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
564095,Ewenny Cross,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
564095,Ewenny Cross,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
564095,Ewenny Cross,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
564095,Ewenny Cross,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
564095,Ewenny Cross,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
564095,Ewenny Cross,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
564095,Ewenny Cross,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
564095,Ewenny Cross,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
564095,Ewenny Cross,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
564095,Ewenny Cross,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
564095,Ewenny Cross,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
564095,Ewenny Cross,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
564095,Ewenny Cross,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.14
564095,Ewenny Cross,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.3
564095,Ewenny Cross,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.72
564095,Ewenny Cross,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
564095,Ewenny Cross,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
564095,Ewenny Cross,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
564095,Ewenny Cross,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
564095,Ewenny Cross,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
564095,Ewenny Cross,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
564095,Ewenny Cross,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
564095,Ewenny Cross,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
564095,Ewenny Cross,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
564095,Ewenny Cross,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
564095,Ewenny Cross,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
564095,Ewenny Cross,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
564095,Ewenny Cross,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
564095,Ewenny Cross,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
564095,Ewenny Cross,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
564095,Ewenny Cross,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
564095,Ewenny Cross,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
564095,Ewenny Cross,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
564095,Ewenny Cross,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
564095,Ewenny Cross,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
564095,Ewenny Cross,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
564095,Ewenny Cross,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
564095,Ewenny Cross,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
564095,Ewenny Cross,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
564095,Ewenny Cross,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
564095,Ewenny Cross,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
564095,Ewenny Cross,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
564095,Ewenny Cross,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
564095,Ewenny Cross,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.11
564095,Ewenny Cross,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.15
564095,Ewenny Cross,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.26
564095,Ewenny Cross,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
564095,Ewenny Cross,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
564095,Ewenny Cross,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
564095,Ewenny Cross,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
564095,Ewenny Cross,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
564095,Ewenny Cross,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
564095,Ewenny Cross,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
564095,Ewenny Cross,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
564095,Ewenny Cross,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
564095,Ewenny Cross,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
564095,Ewenny Cross,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
564095,Ewenny Cross,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
564095,Ewenny Cross,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
564095,Ewenny Cross,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
564095,Ewenny Cross,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
564095,Ewenny Cross,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
564095,Ewenny Cross,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
564095,Ewenny Cross,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
564095,Ewenny Cross,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
564095,Ewenny Cross,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
564095,Ewenny Cross,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
564095,Ewenny Cross,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
564095,Ewenny Cross,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
564095,Ewenny Cross,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
564095,Ewenny Cross,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
564095,Ewenny Cross,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
564095,Ewenny Cross,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
564095,Ewenny Cross,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
564095,Ewenny Cross,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
564095,Ewenny Cross,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
564095,Ewenny Cross,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.7
564095,Ewenny Cross,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.8
564095,Ewenny Cross,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
564095,Ewenny Cross,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
564095,Ewenny Cross,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
564095,Ewenny Cross,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
564095,Ewenny Cross,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
564095,Ewenny Cross,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
564095,Ewenny Cross,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
564095,Ewenny Cross,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
564095,Ewenny Cross,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
564095,Ewenny Cross,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
564095,Ewenny Cross,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
564095,Ewenny Cross,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
564095,Ewenny Cross,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
564095,Ewenny Cross,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
564095,Ewenny Cross,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
564095,Ewenny Cross,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
564095,Ewenny Cross,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
564095,Ewenny Cross,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
564095,Ewenny Cross,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
564095,Ewenny Cross,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
564095,Ewenny Cross,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
564095,Ewenny Cross,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
564095,Ewenny Cross,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
564095,Ewenny Cross,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
564095,Ewenny Cross,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
564095,Ewenny Cross,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
564095,Ewenny Cross,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
564095,Ewenny Cross,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
564095,Ewenny Cross,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
564095,Ewenny Cross,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
564095,Ewenny Cross,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
564095,Ewenny Cross,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.47
564095,Ewenny Cross,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.9
564095,Ewenny Cross,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.36
564095,Ewenny Cross,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
564095,Ewenny Cross,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
564095,Ewenny Cross,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
564095,Ewenny Cross,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
564095,Ewenny Cross,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
564095,Ewenny Cross,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
564095,Ewenny Cross,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
564095,Ewenny Cross,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
564095,Ewenny Cross,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
564095,Ewenny Cross,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
564095,Ewenny Cross,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
564095,Ewenny Cross,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
564095,Ewenny Cross,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
564095,Ewenny Cross,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
564095,Ewenny Cross,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
564095,Ewenny Cross,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
564095,Ewenny Cross,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
564095,Ewenny Cross,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
564095,Ewenny Cross,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
564095,Ewenny Cross,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
564095,Ewenny Cross,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
564095,Ewenny Cross,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
564095,Ewenny Cross,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
564095,Ewenny Cross,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
564095,Ewenny Cross,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
564095,Ewenny Cross,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
564095,Ewenny Cross,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
564095,Ewenny Cross,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
564095,Ewenny Cross,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
564095,Ewenny Cross,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
564095,Ewenny Cross,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.26
564095,Ewenny Cross,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.67
564095,Ewenny Cross,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
564095,Ewenny Cross,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
564095,Ewenny Cross,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
564095,Ewenny Cross,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
564095,Ewenny Cross,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
564095,Ewenny Cross,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
564095,Ewenny Cross,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
564095,Ewenny Cross,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
564095,Ewenny Cross,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
564095,Ewenny Cross,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
564095,Ewenny Cross,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
564095,Ewenny Cross,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
564095,Ewenny Cross,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
564095,Ewenny Cross,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
564095,Ewenny Cross,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
564095,Ewenny Cross,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
564095,Ewenny Cross,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
564095,Ewenny Cross,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
564095,Ewenny Cross,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
564095,Ewenny Cross,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
564095,Ewenny Cross,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
564095,Ewenny Cross,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
564095,Ewenny Cross,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
564095,Ewenny Cross,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
564095,Ewenny Cross,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
564095,Ewenny Cross,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
564095,Ewenny Cross,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
564095,Ewenny Cross,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
564095,Ewenny Cross,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
564095,Ewenny Cross,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
564095,Ewenny Cross,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
564095,Ewenny Cross,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.46
564095,Ewenny Cross,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.44
564095,Ewenny Cross,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.29
564095,Ewenny Cross,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
564095,Ewenny Cross,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
564095,Ewenny Cross,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
564095,Ewenny Cross,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
564095,Ewenny Cross,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
564095,Ewenny Cross,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
564095,Ewenny Cross,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
564095,Ewenny Cross,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
564095,Ewenny Cross,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
564095,Ewenny Cross,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
564095,Ewenny Cross,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
564095,Ewenny Cross,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
564095,Ewenny Cross,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
564095,Ewenny Cross,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
564095,Ewenny Cross,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
564095,Ewenny Cross,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
564095,Ewenny Cross,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
564095,Ewenny Cross,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
564095,Ewenny Cross,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
564095,Ewenny Cross,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
564095,Ewenny Cross,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
564095,Ewenny Cross,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
564095,Ewenny Cross,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
564095,Ewenny Cross,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
564095,Ewenny Cross,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
564095,Ewenny Cross,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
564095,Ewenny Cross,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
564095,Ewenny Cross,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
564095,Ewenny Cross,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
564095,Ewenny Cross,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.57
564095,Ewenny Cross,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.72
564095,Ewenny Cross,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.88
564095,Ewenny Cross,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
564095,Ewenny Cross,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
564095,Ewenny Cross,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
564095,Ewenny Cross,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
564095,Ewenny Cross,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
564095,Ewenny Cross,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
564095,Ewenny Cross,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
564095,Ewenny Cross,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
564095,Ewenny Cross,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
564095,Ewenny Cross,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
564095,Ewenny Cross,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
564095,Ewenny Cross,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
564095,Ewenny Cross,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
564095,Ewenny Cross,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
564095,Ewenny Cross,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
564095,Ewenny Cross,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
564095,Ewenny Cross,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
564095,Ewenny Cross,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
564095,Ewenny Cross,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
564095,Ewenny Cross,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
564095,Ewenny Cross,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
564095,Ewenny Cross,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
564095,Ewenny Cross,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
564095,Ewenny Cross,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
564095,Ewenny Cross,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
564095,Ewenny Cross,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
564095,Ewenny Cross,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
564095,Ewenny Cross,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
564095,Ewenny Cross,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
564095,Ewenny Cross,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
564095,Ewenny Cross,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
564095,Ewenny Cross,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.83
564095,Ewenny Cross,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.23
564095,Ewenny Cross,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
564095,Ewenny Cross,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,13.9
564095,Ewenny Cross,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
564095,Ewenny Cross,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
564095,Ewenny Cross,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
564095,Ewenny Cross,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
564095,Ewenny Cross,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
564095,Ewenny Cross,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
564095,Ewenny Cross,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
564095,Ewenny Cross,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
564095,Ewenny Cross,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
564095,Ewenny Cross,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
564095,Ewenny Cross,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
564095,Ewenny Cross,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
564095,Ewenny Cross,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
564095,Ewenny Cross,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
564095,Ewenny Cross,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
564095,Ewenny Cross,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
564095,Ewenny Cross,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
564095,Ewenny Cross,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
564095,Ewenny Cross,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
564095,Ewenny Cross,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
564095,Ewenny Cross,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
564095,Ewenny Cross,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
564095,Ewenny Cross,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
564095,Ewenny Cross,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,16.3
564095,Ewenny Cross,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
564095,Ewenny Cross,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
564095,Ewenny Cross,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
564095,Ewenny Cross,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
564095,Ewenny Cross,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
564095,Ewenny Cross,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
564095,Ewenny Cross,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
564095,Ewenny Cross,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.88
564095,Ewenny Cross,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.92
564095,Ewenny Cross,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.44
564095,Ewenny Cross,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
564095,Ewenny Cross,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
564095,Ewenny Cross,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
564095,Ewenny Cross,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
564095,Ewenny Cross,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
564095,Ewenny Cross,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
564095,Ewenny Cross,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
564095,Ewenny Cross,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
564095,Ewenny Cross,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
564095,Ewenny Cross,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
564095,Ewenny Cross,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
564095,Ewenny Cross,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
564095,Ewenny Cross,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
564095,Ewenny Cross,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
564095,Ewenny Cross,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
564095,Ewenny Cross,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
564095,Ewenny Cross,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
564095,Ewenny Cross,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
564095,Ewenny Cross,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
564095,Ewenny Cross,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
564095,Ewenny Cross,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
564095,Ewenny Cross,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
564095,Ewenny Cross,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
564095,Ewenny Cross,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,16.4
564095,Ewenny Cross,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
564095,Ewenny Cross,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
564095,Ewenny Cross,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
564095,Ewenny Cross,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
564095,Ewenny Cross,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
564095,Ewenny Cross,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
564095,Ewenny Cross,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
564095,Ewenny Cross,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
564095,Ewenny Cross,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
564095,Ewenny Cross,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.71
564095,Ewenny Cross,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.36
564095,Ewenny Cross,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.61
564095,Ewenny Cross,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
564095,Ewenny Cross,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
564095,Ewenny Cross,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
564095,Ewenny Cross,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
564095,Ewenny Cross,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
564095,Ewenny Cross,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
564095,Ewenny Cross,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
564095,Ewenny Cross,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
564095,Ewenny Cross,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
564095,Ewenny Cross,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
564095,Ewenny Cross,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
564095,Ewenny Cross,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
564095,Ewenny Cross,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
564095,Ewenny Cross,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
564095,Ewenny Cross,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
564095,Ewenny Cross,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
564095,Ewenny Cross,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
564095,Ewenny Cross,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
564095,Ewenny Cross,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
564095,Ewenny Cross,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
564095,Ewenny Cross,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
564095,Ewenny Cross,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
564095,Ewenny Cross,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,16.4
564095,Ewenny Cross,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
564095,Ewenny Cross,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
564095,Ewenny Cross,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
564095,Ewenny Cross,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
564095,Ewenny Cross,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
564095,Ewenny Cross,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
564095,Ewenny Cross,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
564095,Ewenny Cross,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.57
564095,Ewenny Cross,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.14
564095,Ewenny Cross,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
564095,Ewenny Cross,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
564095,Ewenny Cross,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
564095,Ewenny Cross,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
564095,Ewenny Cross,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
564095,Ewenny Cross,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
564095,Ewenny Cross,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
564095,Ewenny Cross,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
564095,Ewenny Cross,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
564095,Ewenny Cross,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
564095,Ewenny Cross,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
564095,Ewenny Cross,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
564095,Ewenny Cross,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
564095,Ewenny Cross,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
564095,Ewenny Cross,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
564095,Ewenny Cross,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
564095,Ewenny Cross,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
564095,Ewenny Cross,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
564095,Ewenny Cross,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
564095,Ewenny Cross,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
564095,Ewenny Cross,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
564095,Ewenny Cross,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
564095,Ewenny Cross,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,16.4
564095,Ewenny Cross,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
564095,Ewenny Cross,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
564095,Ewenny Cross,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
564095,Ewenny Cross,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
564095,Ewenny Cross,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
564095,Ewenny Cross,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
564095,Ewenny Cross,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
564095,Ewenny Cross,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.93
564095,Ewenny Cross,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.47
564095,Ewenny Cross,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.42
564095,Ewenny Cross,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
564095,Ewenny Cross,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
564095,Ewenny Cross,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
564095,Ewenny Cross,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
564095,Ewenny Cross,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
564095,Ewenny Cross,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
564095,Ewenny Cross,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
564095,Ewenny Cross,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
564095,Ewenny Cross,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
564095,Ewenny Cross,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
564095,Ewenny Cross,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
564095,Ewenny Cross,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
564095,Ewenny Cross,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
564095,Ewenny Cross,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
564095,Ewenny Cross,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
564095,Ewenny Cross,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
564095,Ewenny Cross,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
564095,Ewenny Cross,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
564095,Ewenny Cross,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
564095,Ewenny Cross,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
564095,Ewenny Cross,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
564095,Ewenny Cross,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
564095,Ewenny Cross,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
