Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564095,Ewenny Cross,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,16.5
564095,Ewenny Cross,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
564095,Ewenny Cross,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
564095,Ewenny Cross,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
564095,Ewenny Cross,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
564095,Ewenny Cross,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
564095,Ewenny Cross,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
564095,Ewenny Cross,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
564095,Ewenny Cross,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
564095,Ewenny Cross,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
564095,Ewenny Cross,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.67
564095,Ewenny Cross,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.89
564095,Ewenny Cross,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.65
564095,Ewenny Cross,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
564095,Ewenny Cross,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
564095,Ewenny Cross,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
564095,Ewenny Cross,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
564095,Ewenny Cross,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
564095,Ewenny Cross,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
564095,Ewenny Cross,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
564095,Ewenny Cross,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
564095,Ewenny Cross,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
564095,Ewenny Cross,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
564095,Ewenny Cross,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
564095,Ewenny Cross,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
564095,Ewenny Cross,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
564095,Ewenny Cross,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
564095,Ewenny Cross,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
564095,Ewenny Cross,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
564095,Ewenny Cross,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
564095,Ewenny Cross,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
564095,Ewenny Cross,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
564095,Ewenny Cross,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
564095,Ewenny Cross,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
564095,Ewenny Cross,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
564095,Ewenny Cross,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
564095,Ewenny Cross,2024-03-25T02:40:00.000+00:00,transformer,,Temperature,C,16.5
564095,Ewenny Cross,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
564095,Ewenny Cross,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
564095,Ewenny Cross,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
564095,Ewenny Cross,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
564095,Ewenny Cross,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
564095,Ewenny Cross,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
564095,Ewenny Cross,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
564095,Ewenny Cross,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.66
564095,Ewenny Cross,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.71
564095,Ewenny Cross,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.06
564095,Ewenny Cross,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
564095,Ewenny Cross,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
564095,Ewenny Cross,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
564095,Ewenny Cross,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
564095,Ewenny Cross,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
564095,Ewenny Cross,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
564095,Ewenny Cross,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
564095,Ewenny Cross,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
564095,Ewenny Cross,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
564095,Ewenny Cross,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
564095,Ewenny Cross,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
564095,Ewenny Cross,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
564095,Ewenny Cross,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
564095,Ewenny Cross,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
564095,Ewenny Cross,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
564095,Ewenny Cross,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
564095,Ewenny Cross,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
564095,Ewenny Cross,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
564095,Ewenny Cross,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
564095,Ewenny Cross,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
564095,Ewenny Cross,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
564095,Ewenny Cross,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
564095,Ewenny Cross,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
564095,Ewenny Cross,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,16.5
564095,Ewenny Cross,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
564095,Ewenny Cross,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
564095,Ewenny Cross,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
564095,Ewenny Cross,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
564095,Ewenny Cross,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
564095,Ewenny Cross,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
564095,Ewenny Cross,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.91
564095,Ewenny Cross,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.51
564095,Ewenny Cross,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
564095,Ewenny Cross,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
564095,Ewenny Cross,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
564095,Ewenny Cross,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
564095,Ewenny Cross,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
564095,Ewenny Cross,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
564095,Ewenny Cross,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
564095,Ewenny Cross,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
564095,Ewenny Cross,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
564095,Ewenny Cross,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
564095,Ewenny Cross,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
564095,Ewenny Cross,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
564095,Ewenny Cross,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
564095,Ewenny Cross,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
564095,Ewenny Cross,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
564095,Ewenny Cross,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
564095,Ewenny Cross,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
564095,Ewenny Cross,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
564095,Ewenny Cross,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
564095,Ewenny Cross,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
564095,Ewenny Cross,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
564095,Ewenny Cross,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
564095,Ewenny Cross,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
564095,Ewenny Cross,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
564095,Ewenny Cross,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,16.5
564095,Ewenny Cross,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
564095,Ewenny Cross,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
564095,Ewenny Cross,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
564095,Ewenny Cross,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
564095,Ewenny Cross,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
564095,Ewenny Cross,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
564095,Ewenny Cross,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
564095,Ewenny Cross,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
564095,Ewenny Cross,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.45
564095,Ewenny Cross,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.52
564095,Ewenny Cross,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.39
564095,Ewenny Cross,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
564095,Ewenny Cross,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
564095,Ewenny Cross,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
564095,Ewenny Cross,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
564095,Ewenny Cross,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
564095,Ewenny Cross,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
564095,Ewenny Cross,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
564095,Ewenny Cross,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
564095,Ewenny Cross,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
564095,Ewenny Cross,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
564095,Ewenny Cross,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
564095,Ewenny Cross,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
564095,Ewenny Cross,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
564095,Ewenny Cross,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
564095,Ewenny Cross,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
564095,Ewenny Cross,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
564095,Ewenny Cross,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
564095,Ewenny Cross,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
564095,Ewenny Cross,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
564095,Ewenny Cross,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
564095,Ewenny Cross,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,11.3
564095,Ewenny Cross,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
564095,Ewenny Cross,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
564095,Ewenny Cross,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
564095,Ewenny Cross,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,16.5
564095,Ewenny Cross,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
564095,Ewenny Cross,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
564095,Ewenny Cross,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
564095,Ewenny Cross,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
564095,Ewenny Cross,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
564095,Ewenny Cross,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
564095,Ewenny Cross,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
564095,Ewenny Cross,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
564095,Ewenny Cross,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
564095,Ewenny Cross,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.52
564095,Ewenny Cross,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.96
564095,Ewenny Cross,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.55
564095,Ewenny Cross,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
564095,Ewenny Cross,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
564095,Ewenny Cross,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
564095,Ewenny Cross,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
564095,Ewenny Cross,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
564095,Ewenny Cross,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
564095,Ewenny Cross,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
564095,Ewenny Cross,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
564095,Ewenny Cross,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
564095,Ewenny Cross,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
564095,Ewenny Cross,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
564095,Ewenny Cross,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
564095,Ewenny Cross,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
564095,Ewenny Cross,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
564095,Ewenny Cross,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
564095,Ewenny Cross,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
564095,Ewenny Cross,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
564095,Ewenny Cross,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
564095,Ewenny Cross,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
564095,Ewenny Cross,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
564095,Ewenny Cross,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
564095,Ewenny Cross,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
564095,Ewenny Cross,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
564095,Ewenny Cross,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
564095,Ewenny Cross,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
564095,Ewenny Cross,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
564095,Ewenny Cross,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
564095,Ewenny Cross,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
564095,Ewenny Cross,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
564095,Ewenny Cross,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
564095,Ewenny Cross,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.84
564095,Ewenny Cross,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.99
564095,Ewenny Cross,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.78
564095,Ewenny Cross,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
564095,Ewenny Cross,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
564095,Ewenny Cross,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
564095,Ewenny Cross,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
564095,Ewenny Cross,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
564095,Ewenny Cross,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
564095,Ewenny Cross,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
564095,Ewenny Cross,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
564095,Ewenny Cross,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
564095,Ewenny Cross,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
564095,Ewenny Cross,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
564095,Ewenny Cross,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
564095,Ewenny Cross,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
564095,Ewenny Cross,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
564095,Ewenny Cross,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
564095,Ewenny Cross,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
564095,Ewenny Cross,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
564095,Ewenny Cross,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
564095,Ewenny Cross,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
564095,Ewenny Cross,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
564095,Ewenny Cross,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
564095,Ewenny Cross,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
564095,Ewenny Cross,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
564095,Ewenny Cross,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
564095,Ewenny Cross,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
564095,Ewenny Cross,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
564095,Ewenny Cross,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
564095,Ewenny Cross,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
564095,Ewenny Cross,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
564095,Ewenny Cross,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
564095,Ewenny Cross,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.61
564095,Ewenny Cross,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.66
564095,Ewenny Cross,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.52
564095,Ewenny Cross,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
564095,Ewenny Cross,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
564095,Ewenny Cross,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
564095,Ewenny Cross,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
564095,Ewenny Cross,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
564095,Ewenny Cross,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
564095,Ewenny Cross,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
564095,Ewenny Cross,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
564095,Ewenny Cross,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
564095,Ewenny Cross,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
564095,Ewenny Cross,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
564095,Ewenny Cross,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
564095,Ewenny Cross,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
564095,Ewenny Cross,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
564095,Ewenny Cross,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
564095,Ewenny Cross,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
564095,Ewenny Cross,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
564095,Ewenny Cross,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
564095,Ewenny Cross,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
564095,Ewenny Cross,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
564095,Ewenny Cross,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
564095,Ewenny Cross,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
564095,Ewenny Cross,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
564095,Ewenny Cross,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
564095,Ewenny Cross,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
564095,Ewenny Cross,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
564095,Ewenny Cross,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
564095,Ewenny Cross,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
564095,Ewenny Cross,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
564095,Ewenny Cross,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
564095,Ewenny Cross,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
564095,Ewenny Cross,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.68
564095,Ewenny Cross,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.42
564095,Ewenny Cross,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
564095,Ewenny Cross,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
564095,Ewenny Cross,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
564095,Ewenny Cross,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
564095,Ewenny Cross,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
564095,Ewenny Cross,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
564095,Ewenny Cross,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
564095,Ewenny Cross,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
564095,Ewenny Cross,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
564095,Ewenny Cross,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
564095,Ewenny Cross,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
564095,Ewenny Cross,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
564095,Ewenny Cross,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
564095,Ewenny Cross,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
564095,Ewenny Cross,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
564095,Ewenny Cross,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
564095,Ewenny Cross,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
564095,Ewenny Cross,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
564095,Ewenny Cross,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
564095,Ewenny Cross,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
564095,Ewenny Cross,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
564095,Ewenny Cross,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
564095,Ewenny Cross,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
564095,Ewenny Cross,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
564095,Ewenny Cross,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
564095,Ewenny Cross,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
564095,Ewenny Cross,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
564095,Ewenny Cross,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
564095,Ewenny Cross,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
564095,Ewenny Cross,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
564095,Ewenny Cross,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
564095,Ewenny Cross,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
564095,Ewenny Cross,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.69
564095,Ewenny Cross,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.85
564095,Ewenny Cross,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.22
564095,Ewenny Cross,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
564095,Ewenny Cross,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
564095,Ewenny Cross,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
564095,Ewenny Cross,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
564095,Ewenny Cross,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
564095,Ewenny Cross,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
564095,Ewenny Cross,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
564095,Ewenny Cross,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
564095,Ewenny Cross,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
564095,Ewenny Cross,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
564095,Ewenny Cross,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
564095,Ewenny Cross,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
564095,Ewenny Cross,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
564095,Ewenny Cross,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
564095,Ewenny Cross,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
564095,Ewenny Cross,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
564095,Ewenny Cross,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
564095,Ewenny Cross,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
564095,Ewenny Cross,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
564095,Ewenny Cross,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
564095,Ewenny Cross,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
564095,Ewenny Cross,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
564095,Ewenny Cross,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,16.6
564095,Ewenny Cross,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
564095,Ewenny Cross,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
564095,Ewenny Cross,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
564095,Ewenny Cross,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
564095,Ewenny Cross,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
564095,Ewenny Cross,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
564095,Ewenny Cross,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
564095,Ewenny Cross,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
564095,Ewenny Cross,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.61
564095,Ewenny Cross,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.35
564095,Ewenny Cross,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
564095,Ewenny Cross,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
564095,Ewenny Cross,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
564095,Ewenny Cross,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
564095,Ewenny Cross,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
564095,Ewenny Cross,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
564095,Ewenny Cross,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
564095,Ewenny Cross,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
564095,Ewenny Cross,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
564095,Ewenny Cross,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
564095,Ewenny Cross,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
564095,Ewenny Cross,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
564095,Ewenny Cross,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
564095,Ewenny Cross,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
564095,Ewenny Cross,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
564095,Ewenny Cross,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
564095,Ewenny Cross,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
564095,Ewenny Cross,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
564095,Ewenny Cross,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
564095,Ewenny Cross,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
564095,Ewenny Cross,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
564095,Ewenny Cross,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
564095,Ewenny Cross,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
564095,Ewenny Cross,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
564095,Ewenny Cross,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,16.7
564095,Ewenny Cross,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
564095,Ewenny Cross,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
564095,Ewenny Cross,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
564095,Ewenny Cross,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
564095,Ewenny Cross,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
564095,Ewenny Cross,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
564095,Ewenny Cross,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
564095,Ewenny Cross,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
564095,Ewenny Cross,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.42
564095,Ewenny Cross,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.39
564095,Ewenny Cross,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.05
564095,Ewenny Cross,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
564095,Ewenny Cross,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
564095,Ewenny Cross,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
564095,Ewenny Cross,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
564095,Ewenny Cross,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
564095,Ewenny Cross,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
564095,Ewenny Cross,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
564095,Ewenny Cross,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
564095,Ewenny Cross,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
564095,Ewenny Cross,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
564095,Ewenny Cross,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
564095,Ewenny Cross,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
564095,Ewenny Cross,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
564095,Ewenny Cross,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
564095,Ewenny Cross,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
564095,Ewenny Cross,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
564095,Ewenny Cross,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
564095,Ewenny Cross,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
564095,Ewenny Cross,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
564095,Ewenny Cross,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
564095,Ewenny Cross,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
564095,Ewenny Cross,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
564095,Ewenny Cross,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
564095,Ewenny Cross,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
564095,Ewenny Cross,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,16.8
564095,Ewenny Cross,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
564095,Ewenny Cross,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
564095,Ewenny Cross,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
564095,Ewenny Cross,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
564095,Ewenny Cross,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
564095,Ewenny Cross,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
564095,Ewenny Cross,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
564095,Ewenny Cross,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
564095,Ewenny Cross,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.12
564095,Ewenny Cross,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.65
564095,Ewenny Cross,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.01
564095,Ewenny Cross,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
564095,Ewenny Cross,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
564095,Ewenny Cross,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
564095,Ewenny Cross,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
564095,Ewenny Cross,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
564095,Ewenny Cross,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
564095,Ewenny Cross,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
564095,Ewenny Cross,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
564095,Ewenny Cross,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
564095,Ewenny Cross,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
564095,Ewenny Cross,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
564095,Ewenny Cross,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
564095,Ewenny Cross,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
564095,Ewenny Cross,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
564095,Ewenny Cross,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
564095,Ewenny Cross,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
564095,Ewenny Cross,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
564095,Ewenny Cross,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
564095,Ewenny Cross,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
564095,Ewenny Cross,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
564095,Ewenny Cross,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
564095,Ewenny Cross,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
564095,Ewenny Cross,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
564095,Ewenny Cross,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,16.8
564095,Ewenny Cross,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
564095,Ewenny Cross,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
564095,Ewenny Cross,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
564095,Ewenny Cross,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
564095,Ewenny Cross,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
564095,Ewenny Cross,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
564095,Ewenny Cross,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
564095,Ewenny Cross,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.31
564095,Ewenny Cross,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.65
564095,Ewenny Cross,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.37
564095,Ewenny Cross,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
564095,Ewenny Cross,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
564095,Ewenny Cross,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
564095,Ewenny Cross,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
564095,Ewenny Cross,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
564095,Ewenny Cross,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
564095,Ewenny Cross,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
564095,Ewenny Cross,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
564095,Ewenny Cross,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
564095,Ewenny Cross,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
564095,Ewenny Cross,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
564095,Ewenny Cross,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
564095,Ewenny Cross,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
564095,Ewenny Cross,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
564095,Ewenny Cross,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
564095,Ewenny Cross,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
564095,Ewenny Cross,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
564095,Ewenny Cross,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
564095,Ewenny Cross,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
564095,Ewenny Cross,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
564095,Ewenny Cross,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
564095,Ewenny Cross,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
564095,Ewenny Cross,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
564095,Ewenny Cross,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
564095,Ewenny Cross,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,16.8
564095,Ewenny Cross,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
564095,Ewenny Cross,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
564095,Ewenny Cross,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
564095,Ewenny Cross,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
564095,Ewenny Cross,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
564095,Ewenny Cross,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
564095,Ewenny Cross,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
564095,Ewenny Cross,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.99
564095,Ewenny Cross,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.16
564095,Ewenny Cross,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.07
564095,Ewenny Cross,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
564095,Ewenny Cross,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
564095,Ewenny Cross,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
564095,Ewenny Cross,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
564095,Ewenny Cross,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
564095,Ewenny Cross,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
564095,Ewenny Cross,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
564095,Ewenny Cross,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
564095,Ewenny Cross,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
564095,Ewenny Cross,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
564095,Ewenny Cross,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
564095,Ewenny Cross,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
564095,Ewenny Cross,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
564095,Ewenny Cross,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
564095,Ewenny Cross,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
564095,Ewenny Cross,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
564095,Ewenny Cross,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
564095,Ewenny Cross,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
564095,Ewenny Cross,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
564095,Ewenny Cross,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
564095,Ewenny Cross,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
564095,Ewenny Cross,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
564095,Ewenny Cross,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
564095,Ewenny Cross,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
564095,Ewenny Cross,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,16.9
564095,Ewenny Cross,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
564095,Ewenny Cross,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
564095,Ewenny Cross,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
564095,Ewenny Cross,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
564095,Ewenny Cross,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
564095,Ewenny Cross,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
564095,Ewenny Cross,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
564095,Ewenny Cross,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.31
564095,Ewenny Cross,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.17
564095,Ewenny Cross,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
564095,Ewenny Cross,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
564095,Ewenny Cross,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
564095,Ewenny Cross,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
564095,Ewenny Cross,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
564095,Ewenny Cross,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
564095,Ewenny Cross,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
564095,Ewenny Cross,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
564095,Ewenny Cross,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
564095,Ewenny Cross,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
564095,Ewenny Cross,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
564095,Ewenny Cross,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
564095,Ewenny Cross,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
564095,Ewenny Cross,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
564095,Ewenny Cross,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
564095,Ewenny Cross,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
564095,Ewenny Cross,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
564095,Ewenny Cross,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
564095,Ewenny Cross,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
564095,Ewenny Cross,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
564095,Ewenny Cross,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
564095,Ewenny Cross,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
564095,Ewenny Cross,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
564095,Ewenny Cross,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
564095,Ewenny Cross,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
564095,Ewenny Cross,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,16.9
564095,Ewenny Cross,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
564095,Ewenny Cross,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
564095,Ewenny Cross,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
564095,Ewenny Cross,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
564095,Ewenny Cross,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
564095,Ewenny Cross,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
564095,Ewenny Cross,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
564095,Ewenny Cross,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
564095,Ewenny Cross,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
564095,Ewenny Cross,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.61
564095,Ewenny Cross,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.86
564095,Ewenny Cross,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.29
564095,Ewenny Cross,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
564095,Ewenny Cross,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
564095,Ewenny Cross,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
564095,Ewenny Cross,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
564095,Ewenny Cross,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
564095,Ewenny Cross,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
564095,Ewenny Cross,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
564095,Ewenny Cross,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
564095,Ewenny Cross,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
564095,Ewenny Cross,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
564095,Ewenny Cross,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
564095,Ewenny Cross,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
564095,Ewenny Cross,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
564095,Ewenny Cross,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
564095,Ewenny Cross,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
564095,Ewenny Cross,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
564095,Ewenny Cross,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
564095,Ewenny Cross,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
564095,Ewenny Cross,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
564095,Ewenny Cross,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
564095,Ewenny Cross,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
564095,Ewenny Cross,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
564095,Ewenny Cross,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
564095,Ewenny Cross,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
564095,Ewenny Cross,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,17.0
564095,Ewenny Cross,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
564095,Ewenny Cross,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
564095,Ewenny Cross,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
564095,Ewenny Cross,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
564095,Ewenny Cross,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
564095,Ewenny Cross,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
564095,Ewenny Cross,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
564095,Ewenny Cross,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
564095,Ewenny Cross,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
564095,Ewenny Cross,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
564095,Ewenny Cross,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.61
564095,Ewenny Cross,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
564095,Ewenny Cross,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
564095,Ewenny Cross,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
564095,Ewenny Cross,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
564095,Ewenny Cross,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
564095,Ewenny Cross,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
564095,Ewenny Cross,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
564095,Ewenny Cross,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
564095,Ewenny Cross,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
564095,Ewenny Cross,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
564095,Ewenny Cross,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
564095,Ewenny Cross,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
564095,Ewenny Cross,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
564095,Ewenny Cross,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
564095,Ewenny Cross,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
564095,Ewenny Cross,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
564095,Ewenny Cross,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
564095,Ewenny Cross,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
564095,Ewenny Cross,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
564095,Ewenny Cross,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
564095,Ewenny Cross,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
564095,Ewenny Cross,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
564095,Ewenny Cross,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
564095,Ewenny Cross,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
564095,Ewenny Cross,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
564095,Ewenny Cross,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,17.1
564095,Ewenny Cross,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
564095,Ewenny Cross,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
564095,Ewenny Cross,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
564095,Ewenny Cross,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
564095,Ewenny Cross,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
564095,Ewenny Cross,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
564095,Ewenny Cross,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
564095,Ewenny Cross,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
564095,Ewenny Cross,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
564095,Ewenny Cross,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.93
564095,Ewenny Cross,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.69
564095,Ewenny Cross,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.01
564095,Ewenny Cross,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
564095,Ewenny Cross,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
564095,Ewenny Cross,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
564095,Ewenny Cross,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
